Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,6,45,22.0,2.5,1.5,4.4,2.5,0.0,0.0
2018,2,12,7,0,44.0,5.0,1.5,4.9,5.0,4.91,0.0
2018,2,12,7,15,176.5,18.5,1.5,5.45,32.0,66.27,0.0
2018,2,12,7,30,309.0,32.0,1.5,6.0,59.0,151.71,106.96
2018,2,12,7,45,473.0,36.5,1.55,6.6,108.0,232.93,183.09
2018,2,12,8,0,637.0,41.0,1.6,7.2,157.0,325.47,263.99
2018,2,12,8,15,697.5,45.0,1.55,7.55,205.5,386.59,318.63
2018,2,12,8,30,758.0,49.0,1.5,7.9,254.0,451.17,374.03
2018,2,12,8,45,796.5,52.0,1.5,8.25,302.0,505.57,419.42
2018,2,12,9,0,835.0,55.0,1.5,8.6,350.0,556.94,460.86
2018,2,12,9,15,856.0,58.5,1.45,8.85,393.0,602.02,495.67
2018,2,12,9,30,877.0,62.0,1.4,9.1,436.0,645.89,528.35
2018,2,12,9,45,890.0,66.0,1.35,9.4,474.5,683.39,554.09
2018,2,12,10,0,903.0,70.0,1.3,9.7,513.0,718.6,577.25
2018,2,12,10,15,916.5,71.0,1.3,9.9,545.5,748.14,596.69
2018,2,12,10,30,930.0,72.0,1.3,10.1,578.0,775.0,614.09
2018,2,12,10,45,940.5,72.5,1.25,10.3,604.0,796.12,626.72
2018,2,12,11,0,951.0,73.0,1.2,10.5,630.0,814.06,637.11
2018,2,12,11,15,957.0,74.0,1.2,10.65,648.5,825.76,643.97
2018,2,12,11,30,963.0,75.0,1.2,10.8,667.0,833.95,648.57
2018,2,12,11,45,966.5,75.0,1.2,10.9,677.5,835.47,648.83
2018,2,12,12,0,970.0,75.0,1.2,11.0,688.0,833.35,646.8
2018,2,12,12,15,969.5,75.5,1.2,11.1,689.5,825.09,640.69
2018,2,12,12,30,969.0,76.0,1.2,11.2,691.0,813.25,632.31
2018,2,12,12,45,966.0,76.5,1.2,11.3,684.5,796.05,620.33
2018,2,12,13,0,963.0,77.0,1.2,11.4,678.0,775.48,606.13
2018,2,12,13,15,958.0,76.5,1.2,11.4,663.5,749.2,588.15
2018,2,12,13,30,953.0,76.0,1.2,11.4,649.0,719.9,568.04
2018,2,12,13,45,944.5,75.5,1.2,11.4,626.5,685.51,542.95
2018,2,12,14,0,936.0,75.0,1.2,11.4,604.0,648.64,515.05
2018,2,12,14,15,925.0,73.0,1.25,11.3,574.0,606.51,483.21
2018,2,12,14,30,914.0,71.0,1.3,11.2,544.0,562.53,448.99
2018,2,12,14,45,897.5,69.5,1.3,11.1,508.0,514.76,410.43
2018,2,12,15,0,881.0,68.0,1.3,11.0,472.0,466.08,369.96
2018,2,12,15,15,858.5,65.5,1.3,11.0,430.0,413.35,324.98
2018,2,12,15,30,836.0,63.0,1.3,11.0,388.0,360.3,278.44
2018,2,12,15,45,802.5,60.0,1.3,10.45,342.0,304.29,229.06
2018,2,12,16,0,769.0,57.0,1.3,9.9,296.0,250.29,180.49
2018,2,12,16,15,718.5,53.0,1.25,9.1,247.5,194.29,131.06
2018,2,12,16,30,668.0,49.0,1.2,8.3,199.0,142.84,87.21
2018,2,12,16,45,587.5,43.0,1.2,7.55,151.5,91.7,49.05
2018,2,12,17,0,507.0,37.0,1.2,6.8,104.0,47.26,23.17
2018,2,12,17,15,356.5,27.5,1.2,6.45,65.0,21.59,11.93
2018,2,12,17,30,206.0,18.0,1.2,6.1,26.0,17.69,0.0
2018,2,12,17,45,103.0,9.0,1.2,5.75,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,0.95,2.6,3.5,0.0,0.0
2018,2,13,7,0,58.0,7.0,0.9,3.1,7.0,20.1,0.0
2018,2,13,7,15,221.5,19.5,0.9,3.85,37.0,90.01,0.0
2018,2,13,7,30,385.0,32.0,0.9,4.6,67.0,177.51,127.88
2018,2,13,7,45,491.5,39.0,0.9,5.4,112.0,244.08,192.55
2018,2,13,8,0,598.0,46.0,0.9,6.2,157.0,319.73,259.46
2018,2,13,8,15,660.0,51.0,0.9,7.0,206.0,378.11,310.81
2018,2,13,8,30,722.0,56.0,0.9,7.8,255.0,443.44,365.54
2018,2,13,8,45,762.0,60.0,0.9,8.55,302.5,498.7,410.16
2018,2,13,9,0,802.0,64.0,0.9,9.3,350.0,554.87,453.63
2018,2,13,9,15,831.0,66.0,0.9,9.9,394.5,602.35,489.14
2018,2,13,9,30,860.0,68.0,0.9,10.5,439.0,649.12,522.96
2018,2,13,9,45,882.0,69.0,0.9,11.05,478.5,684.63,546.75
2018,2,13,10,0,904.0,70.0,0.9,11.6,518.0,722.51,571.28
2018,2,13,10,15,916.5,72.0,0.8,12.0,551.0,752.59,588.72
2018,2,13,10,30,929.0,74.0,0.7,12.4,584.0,779.93,603.89
2018,2,13,10,45,937.5,75.5,0.65,12.75,609.5,800.7,615.21
2018,2,13,11,0,946.0,77.0,0.6,13.1,635.0,818.25,624.33
2018,2,13,11,15,951.5,77.5,0.55,13.35,653.0,828.96,629.08
2018,2,13,11,30,957.0,78.0,0.5,13.6,671.0,836.17,631.66
2018,2,13,11,45,959.5,78.5,0.45,13.8,681.0,837.46,630.55
2018,2,13,12,0,962.0,79.0,0.4,14.0,691.0,835.14,627.27
2018,2,13,12,15,962.5,79.5,0.35,14.15,693.0,827.65,620.89
2018,2,13,12,30,963.0,80.0,0.3,14.3,695.0,816.6,612.39
2018,2,13,12,45,961.0,79.5,0.25,14.45,688.5,799.07,599.79
2018,2,13,13,0,959.0,79.0,0.2,14.6,682.0,778.17,585.19
2018,2,13,13,15,954.0,78.0,0.15,14.6,667.0,751.37,567.12
2018,2,13,13,30,949.0,77.0,0.1,14.6,652.0,721.58,547.16
2018,2,13,13,45,931.0,79.0,0.1,14.65,626.5,683.77,521.01
2018,2,13,14,0,913.0,81.0,0.1,14.7,601.0,644.07,492.47
2018,2,13,14,15,876.5,86.0,0.15,14.55,565.0,596.33,458.26
2018,2,13,14,30,840.0,91.0,0.2,14.4,529.0,547.23,422.26
2018,2,13,14,45,859.0,80.5,0.2,14.3,502.5,510.22,393.71
2018,2,13,15,0,878.0,70.0,0.2,14.2,476.0,469.52,360.98
2018,2,13,15,15,855.5,67.5,0.2,14.2,434.0,416.49,317.71
2018,2,13,15,30,833.0,65.0,0.2,14.2,392.0,363.74,273.38
2018,2,13,15,45,800.5,61.5,0.3,13.65,346.0,307.5,226.22
2018,2,13,16,0,768.0,58.0,0.4,13.1,300.0,253.2,179.3
2018,2,13,16,15,718.0,54.0,0.5,12.55,251.5,197.14,131.18
2018,2,13,16,30,668.0,50.0,0.6,12.0,203.0,145.6,88.08
2018,2,13,16,45,588.0,44.5,0.7,11.4,155.5,93.08,49.17
2018,2,13,17,0,508.0,39.0,0.8,10.8,108.0,50.46,24.84
2018,2,13,17,15,358.0,29.0,0.85,10.45,68.0,22.84,13.05
2018,2,13,17,30,208.0,19.0,0.9,10.1,28.0,18.68,0.0
2018,2,13,17,45,104.0,9.5,1.0,9.75,14.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,5.0,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,5.3,6.0,10.27,0.0
2018,2,14,7,15,154.5,21.0,1.1,6.0,35.0,74.87,0.0
2018,2,14,7,30,290.0,36.0,1.0,6.7,64.0,151.01,109.89
2018,2,14,7,45,423.0,43.5,0.85,7.4,110.5,224.63,176.97
2018,2,14,8,0,556.0,51.0,0.7,8.1,157.0,309.54,249.84
2018,2,14,8,15,503.5,67.0,0.65,8.75,183.0,327.82,268.26
2018,2,14,8,30,451.0,83.0,0.6,9.4,209.0,338.03,278.38
2018,2,14,8,45,343.0,113.0,0.5,10.0,218.5,330.59,271.94
2018,2,14,9,0,235.0,143.0,0.4,10.6,228.0,305.89,250.53
2018,2,14,9,15,335.5,147.5,0.4,11.35,285.0,380.07,309.88
2018,2,14,9,30,436.0,152.0,0.4,12.1,342.0,468.81,377.29
2018,2,14,9,45,659.0,114.0,0.35,12.8,429.5,593.77,470.66
2018,2,14,10,0,882.0,76.0,0.3,13.5,517.0,717.17,556.0
2018,2,14,10,15,894.5,78.0,0.4,13.6,549.5,746.8,574.85
2018,2,14,10,30,907.0,80.0,0.5,13.7,582.0,773.76,593.33
2018,2,14,10,45,647.5,145.0,0.55,13.8,511.5,668.34,518.25
2018,2,14,11,0,388.0,210.0,0.6,13.9,441.0,541.1,422.79
2018,2,14,11,15,298.5,248.0,0.7,14.05,428.5,505.84,396.23
2018,2,14,11,30,209.0,286.0,0.8,14.2,416.0,468.87,366.83
2018,2,14,11,45,178.5,290.5,0.85,14.3,403.0,448.18,350.89
2018,2,14,12,0,148.0,295.0,0.9,14.4,390.0,426.96,334.31
2018,2,14,12,15,119.0,291.0,0.95,14.45,367.5,397.51,311.67
2018,2,14,12,30,90.0,287.0,1.0,14.5,345.0,361.6,284.05
2018,2,14,12,45,157.0,288.5,1.05,14.55,388.5,416.65,327.82
2018,2,14,13,0,224.0,290.0,1.1,14.6,432.0,462.11,363.11
2018,2,14,13,15,435.0,228.0,1.15,14.5,496.0,549.47,432.61
2018,2,14,13,30,646.0,166.0,1.2,14.4,560.0,616.94,485.33
2018,2,14,13,45,789.5,121.5,1.2,14.3,586.5,641.86,504.61
2018,2,14,14,0,933.0,77.0,1.2,14.2,613.0,655.19,515.08
2018,2,14,14,15,911.5,78.0,1.25,13.95,580.0,610.04,481.12
2018,2,14,14,30,890.0,79.0,1.3,13.7,547.0,563.8,445.9
2018,2,14,14,45,887.0,74.5,1.35,13.45,515.0,520.38,411.72
2018,2,14,15,0,884.0,70.0,1.4,13.2,483.0,474.99,374.65
2018,2,14,15,15,862.5,67.5,1.4,13.2,441.0,421.95,329.83
2018,2,14,15,30,841.0,65.0,1.4,13.2,399.0,369.09,283.87
2018,2,14,15,45,810.0,62.0,1.45,12.2,353.0,313.26,235.52
2018,2,14,16,0,779.0,59.0,1.5,11.2,307.0,259.2,187.43
2018,2,14,16,15,731.5,54.5,1.5,10.4,258.0,202.37,137.28
2018,2,14,16,30,684.0,50.0,1.5,9.6,209.0,149.78,92.19
2018,2,14,16,45,606.5,44.5,1.5,8.85,161.0,97.99,52.98
2018,2,14,17,0,529.0,39.0,1.5,8.1,113.0,52.52,25.78
2018,2,14,17,15,377.0,29.5,1.5,7.75,71.5,23.1,13.71
2018,2,14,17,30,225.0,20.0,1.5,7.4,30.0,16.67,0.0
2018,2,14,17,45,112.5,10.0,1.5,7.05,15.0,9.83,0.0
2018,2,14,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,15,6,45,50.5,5.0,1.4,4.1,5.5,0.0,0.0
2018,2,15,7,0,101.0,10.0,1.4,4.2,11.0,33.35,0.0
2018,2,15,7,15,275.5,21.0,1.45,4.7,44.0,109.57,7.4
2018,2,15,7,30,450.0,32.0,1.5,5.2,77.0,201.62,149.22
2018,2,15,7,45,551.5,38.5,1.5,5.7,124.5,265.77,211.28
2018,2,15,8,0,653.0,45.0,1.5,6.2,172.0,342.92,280.31
2018,2,15,8,15,712.5,49.5,1.5,6.85,222.5,405.71,335.8
2018,2,15,8,30,772.0,54.0,1.5,7.5,273.0,471.83,391.72
2018,2,15,8,45,811.0,57.0,1.55,8.1,322.0,527.67,437.63
2018,2,15,9,0,850.0,60.0,1.6,8.7,371.0,584.21,482.4
2018,2,15,9,15,875.5,63.0,1.6,9.35,416.5,628.57,515.96
2018,2,15,9,30,901.0,66.0,1.6,10.0,462.0,675.71,550.31
2018,2,15,9,45,920.0,67.0,1.65,10.6,501.5,714.66,576.62
2018,2,15,10,0,939.0,68.0,1.7,11.2,541.0,751.59,601.1
2018,2,15,10,15,953.5,69.0,1.65,11.6,575.5,782.87,620.69
2018,2,15,10,30,968.0,70.0,1.6,12.0,610.0,811.37,638.07
2018,2,15,10,45,978.5,70.5,1.55,12.4,637.0,833.2,650.57
2018,2,15,11,0,989.0,71.0,1.5,12.8,664.0,851.7,660.76
2018,2,15,11,15,996.0,71.0,1.45,13.0,683.0,863.4,666.74
2018,2,15,11,30,1003.0,71.0,1.4,13.2,702.0,871.45,670.36
2018,2,15,11,45,1007.0,71.5,1.4,13.4,713.0,873.94,671.01
2018,2,15,12,0,1011.0,72.0,1.4,13.6,724.0,872.62,669.28
2018,2,15,12,15,1011.5,71.5,1.35,13.65,725.5,863.65,662.2
2018,2,15,12,30,1012.0,71.0,1.3,13.7,727.0,850.92,652.79
2018,2,15,12,45,1011.0,71.0,1.3,13.8,721.0,833.92,641.16
2018,2,15,13,0,1010.0,71.0,1.3,13.9,715.0,813.32,627.18
2018,2,15,13,15,1007.0,70.0,1.3,13.85,700.5,786.72,609.45
2018,2,15,13,30,1004.0,69.0,1.3,13.8,686.0,756.84,589.43
2018,2,15,13,45,998.0,68.0,1.3,13.75,663.5,721.88,565.53
2018,2,15,14,0,992.0,67.0,1.3,13.7,641.0,684.11,537.58
2018,2,15,14,15,982.0,65.5,1.3,13.55,610.5,640.89,505.13
2018,2,15,14,30,972.0,64.0,1.3,13.4,580.0,595.58,470.22
2018,2,15,14,45,958.0,63.0,1.3,13.25,543.0,546.93,431.68
2018,2,15,15,0,944.0,62.0,1.3,13.1,506.0,497.0,390.89
2018,2,15,15,15,924.0,59.5,1.3,13.1,463.0,442.08,344.72
2018,2,15,15,30,904.0,57.0,1.3,13.1,420.0,387.03,296.99
2018,2,15,15,45,875.0,55.0,1.15,12.25,373.0,329.83,246.8
2018,2,15,16,0,846.0,53.0,1.0,11.4,326.0,273.98,196.73
2018,2,15,16,15,802.5,49.5,1.0,10.3,275.5,214.2,144.15
2018,2,15,16,30,759.0,46.0,1.0,9.2,225.0,159.14,96.79
2018,2,15,16,45,686.5,41.0,0.95,8.15,174.5,103.86,54.51
2018,2,15,17,0,614.0,36.0,0.9,7.1,124.0,56.31,26.31
2018,2,15,17,15,469.0,28.5,0.95,6.7,80.5,23.98,14.78
2018,2,15,17,30,324.0,21.0,1.0,6.3,37.0,17.5,0.0
2018,2,15,17,45,162.0,10.5,1.05,5.95,18.5,10.32,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,6,45,56.0,5.5,1.25,4.25,6.0,0.0,0.0
2018,2,16,7,0,112.0,11.0,1.2,4.5,12.0,37.19,0.0
2018,2,16,7,15,284.5,21.5,1.1,5.35,45.5,114.36,26.81
2018,2,16,7,30,457.0,32.0,1.0,6.2,79.0,205.42,152.77
2018,2,16,7,45,551.0,38.0,0.85,7.05,125.5,267.04,210.99
2018,2,16,8,0,645.0,44.0,0.7,7.9,172.0,340.64,275.18
2018,2,16,8,15,702.0,49.0,0.7,8.6,222.0,402.59,328.49
2018,2,16,8,30,759.0,54.0,0.7,9.3,272.0,467.75,382.04
2018,2,16,8,45,795.5,57.0,0.7,10.0,320.0,521.83,424.78
2018,2,16,9,0,832.0,60.0,0.7,10.7,368.0,576.48,466.19
2018,2,16,9,15,857.0,62.5,0.7,11.4,412.5,619.4,497.4
2018,2,16,9,30,882.0,65.0,0.7,12.1,457.0,665.17,529.27
2018,2,16,9,45,899.5,67.0,0.7,12.8,496.5,703.83,553.78
2018,2,16,10,0,917.0,69.0,0.7,13.5,536.0,740.44,576.41
2018,2,16,10,15,929.0,71.0,0.7,13.9,569.0,770.64,594.86
2018,2,16,10,30,941.0,73.0,0.7,14.3,602.0,798.02,611.26
2018,2,16,10,45,949.5,73.5,0.7,14.65,627.5,817.95,622.63
2018,2,16,11,0,958.0,74.0,0.7,15.0,653.0,834.61,631.91
2018,2,16,11,15,963.5,75.0,0.7,15.25,671.5,846.05,638.01
2018,2,16,11,30,969.0,76.0,0.7,15.5,690.0,853.92,641.92
2018,2,16,11,45,971.5,76.5,0.7,15.75,700.0,855.22,641.62
2018,2,16,12,0,974.0,77.0,0.7,16.0,710.0,852.84,639.13
2018,2,16,12,15,974.0,77.5,0.7,16.15,712.0,844.83,633.34
2018,2,16,12,30,974.0,78.0,0.7,16.3,714.0,833.19,625.35
2018,2,16,12,45,972.0,78.0,0.7,16.4,707.5,815.94,613.88
2018,2,16,13,0,970.0,78.0,0.7,16.5,701.0,795.26,600.25
2018,2,16,13,15,965.5,77.5,0.75,16.5,686.5,768.94,583.87
2018,2,16,13,30,961.0,77.0,0.8,16.5,672.0,739.55,565.29
2018,2,16,13,45,954.5,76.0,0.8,16.5,650.0,705.39,542.21
2018,2,16,14,0,948.0,75.0,0.8,16.5,628.0,668.59,515.57
2018,2,16,14,15,938.5,73.5,0.8,16.25,598.5,627.08,485.37
2018,2,16,14,30,929.0,72.0,0.8,16.0,569.0,583.56,452.83
2018,2,16,14,45,914.0,70.5,0.85,15.75,532.5,535.49,416.29
2018,2,16,15,0,899.0,69.0,0.9,15.5,496.0,486.33,377.55
2018,2,16,15,15,878.5,66.5,0.9,15.5,454.0,433.09,333.67
2018,2,16,15,30,858.0,64.0,0.9,15.5,412.0,379.24,287.94
2018,2,16,15,45,826.5,61.5,0.85,14.3,365.0,322.61,239.87
2018,2,16,16,0,795.0,59.0,0.8,13.1,318.0,267.75,192.0
2018,2,16,16,15,748.5,54.5,0.8,12.0,268.5,209.9,141.85
2018,2,16,16,30,702.0,50.0,0.8,10.9,219.0,156.16,96.18
2018,2,16,16,45,627.0,44.5,0.85,9.8,169.5,103.08,55.82
2018,2,16,17,0,552.0,39.0,0.9,8.7,120.0,58.12,28.72
2018,2,16,17,15,413.0,30.5,0.9,8.35,78.0,23.62,14.54
2018,2,16,17,30,274.0,22.0,0.9,8.0,36.0,18.31,0.0
2018,2,16,17,45,137.0,11.0,0.95,7.65,18.0,10.81,0.0
2018,2,16,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,6,45,61.0,5.5,1.15,6.75,6.5,0.0,0.0
2018,2,17,7,0,122.0,11.0,1.1,7.0,13.0,39.87,0.0
2018,2,17,7,15,298.5,22.0,0.95,7.7,48.5,120.69,43.07
2018,2,17,7,30,475.0,33.0,0.8,8.4,84.0,214.02,159.12
2018,2,17,7,45,566.5,39.0,0.65,9.05,131.0,275.97,216.57
2018,2,17,8,0,658.0,45.0,0.5,9.7,178.0,349.6,280.0
2018,2,17,8,15,712.5,49.5,0.45,10.35,228.0,410.62,331.5
2018,2,17,8,30,767.0,54.0,0.4,11.0,278.0,474.58,382.82
2018,2,17,8,45,801.0,57.5,0.35,11.65,326.0,528.32,423.95
2018,2,17,9,0,835.0,61.0,0.3,12.3,374.0,582.43,463.48
2018,2,17,9,15,859.0,63.5,0.3,13.15,418.0,624.93,493.28
2018,2,17,9,30,883.0,66.0,0.3,14.0,462.0,670.21,523.5
2018,2,17,9,45,899.5,68.0,0.3,14.85,501.0,708.29,546.6
2018,2,17,10,0,916.0,70.0,0.3,15.7,540.0,744.25,567.82
2018,2,17,10,15,928.0,71.0,0.3,16.1,572.5,773.32,584.97
2018,2,17,10,30,940.0,72.0,0.3,16.5,605.0,799.58,600.16
2018,2,17,10,45,947.5,73.5,0.3,16.9,630.5,819.92,611.36
2018,2,17,11,0,955.0,75.0,0.3,17.3,656.0,836.94,620.46
2018,2,17,11,15,960.0,75.5,0.3,17.6,674.0,847.41,625.61
2018,2,17,11,30,965.0,76.0,0.3,17.9,692.0,854.31,628.65
2018,2,17,11,45,968.0,77.0,0.25,18.2,702.5,856.56,627.93
2018,2,17,12,0,971.0,78.0,0.2,18.5,713.0,855.13,625.09
2018,2,17,12,15,971.5,77.5,0.25,18.65,714.5,846.4,619.85
2018,2,17,12,30,972.0,77.0,0.3,18.8,716.0,834.05,612.54
2018,2,17,12,45,970.0,77.5,0.3,18.95,710.0,817.34,601.63
2018,2,17,13,0,968.0,78.0,0.3,19.1,704.0,797.19,588.61
2018,2,17,13,15,963.0,77.5,0.35,18.95,689.0,770.5,572.84
2018,2,17,13,30,958.0,77.0,0.4,18.8,674.0,740.77,554.99
2018,2,17,13,45,949.5,76.0,0.45,18.7,651.0,705.32,532.76
2018,2,17,14,0,941.0,75.0,0.5,18.6,628.0,667.37,506.86
2018,2,17,14,15,929.5,73.5,0.55,18.3,597.5,624.85,477.3
2018,2,17,14,30,918.0,72.0,0.6,18.0,567.0,580.49,445.39
2018,2,17,14,45,902.5,70.5,0.65,17.7,530.5,532.51,409.63
2018,2,17,15,0,887.0,69.0,0.7,17.4,494.0,483.52,371.72
2018,2,17,15,15,866.0,67.0,0.7,17.4,452.5,431.0,329.02
2018,2,17,15,30,845.0,65.0,0.7,17.4,411.0,377.93,284.53
2018,2,17,15,45,815.0,62.0,0.75,16.2,364.5,321.77,237.79
2018,2,17,16,0,785.0,59.0,0.8,15.0,318.0,267.27,190.89
2018,2,17,16,15,739.5,55.0,0.85,13.9,269.0,210.47,141.97
2018,2,17,16,30,694.0,51.0,0.9,12.8,220.0,157.69,97.28
2018,2,17,16,45,620.5,45.0,0.9,11.7,171.0,104.46,56.71
2018,2,17,17,0,547.0,39.0,0.9,10.6,122.0,59.17,28.99
2018,2,17,17,15,410.5,31.0,0.95,10.1,80.0,23.87,14.79
2018,2,17,17,30,274.0,23.0,1.0,9.6,38.0,19.11,0.0
2018,2,17,17,45,137.0,11.5,1.1,9.1,19.0,11.3,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,6,45,12.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,2,18,7,0,24.0,8.0,1.4,7.0,8.0,13.65,0.0
2018,2,18,7,15,117.5,23.5,1.55,7.3,35.5,71.36,31.04
2018,2,18,7,30,211.0,39.0,1.7,7.6,63.0,131.87,99.81
2018,2,18,7,45,385.0,48.0,1.85,7.9,118.0,220.27,176.57
2018,2,18,8,0,559.0,57.0,2.0,8.2,173.0,324.99,266.78
2018,2,18,8,15,613.0,64.5,2.05,8.35,221.5,384.91,319.76
2018,2,18,8,30,667.0,72.0,2.1,8.5,270.0,448.02,373.79
2018,2,18,8,45,609.5,89.5,2.2,8.65,293.0,461.95,386.32
2018,2,18,9,0,552.0,107.0,2.3,8.8,316.0,469.37,392.65
2018,2,18,9,15,319.5,132.5,2.35,8.95,256.5,356.41,299.01
2018,2,18,9,30,87.0,158.0,2.4,9.1,197.0,230.84,191.41
2018,2,18,9,45,95.5,161.0,2.4,9.2,207.5,241.27,200.28
2018,2,18,10,0,104.0,164.0,2.4,9.3,218.0,252.02,208.94
2018,2,18,10,15,129.5,206.5,2.45,9.35,278.0,319.77,263.96
2018,2,18,10,30,155.0,249.0,2.5,9.4,338.0,387.96,318.01
2018,2,18,10,45,153.0,264.5,2.5,9.45,355.5,404.35,329.92
2018,2,18,11,0,151.0,280.0,2.5,9.5,373.0,420.03,341.45
2018,2,18,11,15,323.5,253.5,2.5,9.55,459.5,535.56,435.6
2018,2,18,11,30,496.0,227.0,2.5,9.6,546.0,652.09,526.93
2018,2,18,11,45,704.0,166.5,2.55,9.65,626.5,754.43,606.88
2018,2,18,12,0,912.0,106.0,2.6,9.7,707.0,842.59,670.37
2018,2,18,12,15,932.5,99.5,2.6,9.75,715.5,843.34,669.82
2018,2,18,12,30,953.0,93.0,2.6,9.8,724.0,840.26,667.47
2018,2,18,12,45,951.0,93.0,2.65,9.85,717.5,823.14,655.51
2018,2,18,13,0,949.0,93.0,2.7,9.9,711.0,802.65,641.27
2018,2,18,13,15,946.0,92.0,2.7,9.8,697.0,777.13,623.4
2018,2,18,13,30,943.0,91.0,2.7,9.7,683.0,748.51,603.26
2018,2,18,13,45,916.5,95.0,2.75,9.65,654.5,706.67,572.46
2018,2,18,14,0,890.0,99.0,2.8,9.6,626.0,665.01,540.21
2018,2,18,14,15,796.0,117.5,2.8,9.35,571.5,595.73,485.62
2018,2,18,14,30,702.0,136.0,2.8,9.1,517.0,530.21,433.15
2018,2,18,14,45,667.0,133.0,2.85,8.9,476.5,478.45,391.23
2018,2,18,15,0,632.0,130.0,2.9,8.7,436.0,427.99,349.28
2018,2,18,15,15,644.5,115.5,2.9,8.7,404.5,387.87,314.21
2018,2,18,15,30,657.0,101.0,2.9,8.7,373.0,345.32,275.85
2018,2,18,15,45,367.5,104.5,2.85,8.05,253.5,219.85,174.34
2018,2,18,16,0,78.0,108.0,2.8,7.4,134.0,124.4,99.81
2018,2,18,16,15,108.0,95.0,2.8,7.05,125.0,113.35,88.87
2018,2,18,16,30,138.0,82.0,2.8,6.7,116.0,98.95,74.5
2018,2,18,16,45,107.0,69.5,2.75,6.35,92.5,75.09,55.04
2018,2,18,17,0,76.0,57.0,2.7,6.0,69.0,54.46,39.03
2018,2,18,17,15,49.0,38.0,2.65,5.8,44.5,32.91,23.09
2018,2,18,17,30,22.0,19.0,2.6,5.6,20.0,17.08,1.69
2018,2,18,17,45,11.0,9.5,2.6,5.35,10.0,9.34,0.0
2018,2,18,18,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,45,15.0,5.5,2.55,2.65,6.0,0.0,0.0
2018,2,19,7,0,30.0,11.0,2.6,2.7,12.0,18.13,0.0
2018,2,19,7,15,150.5,28.0,2.6,2.9,44.0,88.03,46.6
2018,2,19,7,30,271.0,45.0,2.6,3.1,76.0,160.61,125.08
2018,2,19,7,45,419.5,52.5,2.65,3.3,128.0,239.81,196.38
2018,2,19,8,0,568.0,60.0,2.7,3.5,180.0,334.21,280.14
2018,2,19,8,15,636.0,65.5,2.65,3.8,231.5,399.4,338.37
2018,2,19,8,30,704.0,71.0,2.6,4.1,283.0,468.85,398.27
2018,2,19,8,45,752.0,73.5,2.6,4.4,333.0,524.33,445.13
2018,2,19,9,0,800.0,76.0,2.6,4.7,383.0,584.5,494.18
2018,2,19,9,15,832.0,77.5,2.5,4.95,429.0,634.19,533.07
2018,2,19,9,30,864.0,79.0,2.4,5.2,475.0,683.29,570.28
2018,2,19,9,45,888.0,79.0,2.35,5.45,515.5,724.07,598.87
2018,2,19,10,0,912.0,79.0,2.3,5.7,556.0,758.6,622.3
2018,2,19,10,15,925.0,80.5,2.25,5.95,589.0,788.96,642.37
2018,2,19,10,30,938.0,82.0,2.2,6.2,622.0,816.53,660.21
2018,2,19,10,45,948.0,82.5,2.15,6.4,648.5,837.64,673.33
2018,2,19,11,0,958.0,83.0,2.1,6.6,675.0,855.49,684.14
2018,2,19,11,15,962.0,84.5,2.1,6.7,693.0,866.26,690.66
2018,2,19,11,30,966.0,86.0,2.1,6.8,711.0,873.42,694.8
2018,2,19,11,45,968.0,86.5,2.1,6.9,721.0,874.22,694.57
2018,2,19,12,0,970.0,87.0,2.1,7.0,731.0,871.33,691.94
2018,2,19,12,15,968.5,87.5,2.1,7.0,732.0,862.01,685.14
2018,2,19,12,30,967.0,88.0,2.1,7.0,733.0,849.1,675.97
2018,2,19,12,45,962.0,89.0,2.1,6.95,725.5,830.55,663.0
2018,2,19,13,0,957.0,90.0,2.1,6.9,718.0,808.67,647.75
2018,2,19,13,15,951.5,89.5,2.15,6.85,702.5,781.67,629.2
2018,2,19,13,30,946.0,89.0,2.2,6.8,687.0,751.66,608.38
2018,2,19,13,45,910.0,95.5,2.25,6.75,655.0,705.92,574.9
2018,2,19,14,0,874.0,102.0,2.3,6.7,623.0,660.93,540.1
2018,2,19,14,15,796.5,115.0,2.25,6.6,572.5,595.66,488.25
2018,2,19,14,30,719.0,128.0,2.2,6.5,522.0,533.73,438.27
2018,2,19,14,45,699.0,120.5,2.2,6.35,483.0,484.37,398.12
2018,2,19,15,0,679.0,113.0,2.2,6.2,444.0,435.03,356.83
2018,2,19,15,15,627.0,113.5,2.2,6.2,399.0,380.34,310.07
2018,2,19,15,30,575.0,114.0,2.2,6.2,354.0,329.17,265.5
2018,2,19,15,45,557.0,103.0,2.15,5.9,314.0,281.85,223.18
2018,2,19,16,0,539.0,92.0,2.1,5.6,274.0,235.54,180.92
2018,2,19,16,15,506.5,81.0,2.0,5.2,231.5,187.27,137.34
2018,2,19,16,30,474.0,70.0,1.9,4.8,189.0,142.0,97.19
2018,2,19,16,45,446.5,58.5,1.8,4.4,151.5,100.03,62.05
2018,2,19,17,0,419.0,47.0,1.7,4.0,114.0,60.91,34.28
2018,2,19,17,15,293.5,35.0,1.65,3.6,74.0,27.25,18.48
2018,2,19,17,30,168.0,23.0,1.6,3.2,34.0,18.04,4.05
2018,2,19,17,45,84.0,11.5,1.6,2.8,17.0,11.3,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,20,6,45,82.0,7.5,0.9,1.35,9.5,0.0,0.0
2018,2,20,7,0,164.0,15.0,0.8,1.6,19.0,55.27,0.0
2018,2,20,7,15,331.0,25.0,0.75,2.35,57.0,139.27,82.25
2018,2,20,7,30,498.0,35.0,0.7,3.1,95.0,228.94,177.06
2018,2,20,7,45,583.5,41.5,0.65,3.8,143.5,291.41,234.95
2018,2,20,8,0,669.0,48.0,0.6,4.5,192.0,364.78,299.32
2018,2,20,8,15,721.0,52.5,0.6,5.0,242.5,425.8,351.9
2018,2,20,8,30,773.0,57.0,0.6,5.5,293.0,489.5,404.37
2018,2,20,8,45,806.5,60.5,0.65,6.05,341.5,543.67,447.65
2018,2,20,9,0,840.0,64.0,0.7,6.6,390.0,598.15,489.62
2018,2,20,9,15,850.0,69.0,0.7,6.9,431.0,639.1,519.77
2018,2,20,9,30,860.0,74.0,0.7,7.2,472.0,678.01,547.16
2018,2,20,9,45,662.0,130.0,0.75,7.55,451.5,628.13,506.45
2018,2,20,10,0,464.0,186.0,0.8,7.9,431.0,557.86,450.15
2018,2,20,10,15,449.0,204.5,0.85,8.15,453.0,575.97,463.38
2018,2,20,10,30,434.0,223.0,0.9,8.4,475.0,591.59,473.6
2018,2,20,10,45,601.0,179.5,0.95,8.6,544.5,683.27,544.23
2018,2,20,11,0,768.0,136.0,1.0,8.8,614.0,774.39,609.99
2018,2,20,11,15,860.5,111.0,1.05,8.95,660.5,822.51,642.33
2018,2,20,11,30,953.0,86.0,1.1,9.1,707.0,866.51,672.06
2018,2,20,11,45,955.0,86.0,1.1,9.25,716.5,866.74,670.78
2018,2,20,12,0,957.0,86.0,1.1,9.4,726.0,863.35,667.78
2018,2,20,12,15,957.0,86.5,1.15,9.4,727.5,855.29,662.89
2018,2,20,12,30,957.0,87.0,1.2,9.4,729.0,843.65,655.66
2018,2,20,12,45,955.5,86.5,1.25,9.4,722.5,826.26,644.53
2018,2,20,13,0,954.0,86.0,1.3,9.4,716.0,805.47,631.09
2018,2,20,13,15,949.5,85.0,1.3,9.35,701.0,778.68,612.9
2018,2,20,13,30,945.0,84.0,1.3,9.3,686.0,748.86,592.55
2018,2,20,13,45,929.5,85.5,1.35,9.2,661.0,711.46,567.19
2018,2,20,14,0,914.0,87.0,1.4,9.1,636.0,672.01,538.1
2018,2,20,14,15,789.5,115.5,1.45,8.9,573.5,594.49,478.68
2018,2,20,14,30,665.0,144.0,1.5,8.7,511.0,521.86,422.02
2018,2,20,14,45,476.5,174.0,1.5,8.5,428.5,423.01,343.43
2018,2,20,15,0,288.0,204.0,1.5,8.3,346.0,338.2,275.1
2018,2,20,15,15,423.5,161.5,1.5,8.3,350.5,340.88,276.16
2018,2,20,15,30,559.0,119.0,1.5,8.3,355.0,329.58,263.2
2018,2,20,15,45,409.0,125.5,1.55,7.65,288.0,255.45,202.51
2018,2,20,16,0,259.0,132.0,1.6,7.0,221.0,196.74,155.55
2018,2,20,16,15,184.5,116.5,1.55,6.35,175.0,149.98,117.3
2018,2,20,16,30,110.0,101.0,1.5,5.7,129.0,111.91,87.11
2018,2,20,16,45,77.5,80.5,1.45,5.1,98.0,81.93,62.52
2018,2,20,17,0,45.0,60.0,1.4,4.5,67.0,57.18,42.59
2018,2,20,17,15,32.5,40.5,1.4,4.15,44.5,36.51,26.74
2018,2,20,17,30,20.0,21.0,1.4,3.8,22.0,19.69,6.45
2018,2,20,17,45,18.0,12.0,1.35,3.5,12.0,11.8,0.0
2018,2,20,18,0,16.0,3.0,1.3,3.2,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,1.3,3.1,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,3.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,3.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,3.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,45,6.0,5.5,0.8,2.45,5.5,0.0,0.0
2018,2,21,7,0,12.0,11.0,0.8,2.6,11.0,13.81,0.0
2018,2,21,7,15,55.0,28.5,0.8,3.2,34.5,52.81,31.62
2018,2,21,7,30,98.0,46.0,0.8,3.8,58.0,96.31,74.86
2018,2,21,7,45,255.0,57.0,0.8,4.4,108.5,181.23,148.06
2018,2,21,8,0,412.0,68.0,0.8,5.0,159.0,275.45,228.94
2018,2,21,8,15,562.5,65.5,0.8,5.4,221.5,367.64,306.94
2018,2,21,8,30,713.0,63.0,0.8,5.8,284.0,466.92,388.38
2018,2,21,8,45,762.5,64.5,0.75,6.15,334.5,525.87,434.86
2018,2,21,9,0,812.0,66.0,0.7,6.5,385.0,586.38,481.03
2018,2,21,9,15,839.0,68.0,0.7,6.75,430.0,633.94,516.39
2018,2,21,9,30,866.0,70.0,0.7,7.0,475.0,676.37,546.21
2018,2,21,9,45,887.5,71.0,0.65,7.2,515.0,716.64,572.49
2018,2,21,10,0,909.0,72.0,0.6,7.4,555.0,755.08,596.91
2018,2,21,10,15,921.5,73.5,0.55,7.8,588.5,785.16,614.55
2018,2,21,10,30,934.0,75.0,0.5,8.2,622.0,812.43,630.09
2018,2,21,10,45,837.0,110.5,0.45,8.55,616.0,793.34,613.72
2018,2,21,11,0,740.0,146.0,0.4,8.9,610.0,765.92,592.53
2018,2,21,11,15,628.5,189.0,0.35,9.25,591.0,726.15,561.58
2018,2,21,11,30,517.0,232.0,0.3,9.6,572.0,679.72,524.97
2018,2,21,11,45,464.0,243.0,0.25,9.9,551.5,646.58,499.58
2018,2,21,12,0,411.0,254.0,0.2,10.2,531.0,611.7,472.71
2018,2,21,12,15,361.0,260.5,0.3,10.4,504.0,566.23,440.35
2018,2,21,12,30,311.0,267.0,0.4,10.6,477.0,527.92,412.6
2018,2,21,12,45,263.5,279.0,0.5,10.8,456.0,497.43,389.98
2018,2,21,13,0,216.0,291.0,0.6,11.0,435.0,461.51,363.0
2018,2,21,13,15,255.0,290.0,0.7,10.95,456.5,487.59,384.29
2018,2,21,13,30,294.0,289.0,0.8,10.9,478.0,504.94,398.39
2018,2,21,13,45,304.5,274.5,0.9,10.9,464.5,486.22,385.26
2018,2,21,14,0,315.0,260.0,1.0,10.9,451.0,466.04,371.04
2018,2,21,14,15,305.5,250.0,1.0,10.75,428.0,436.88,348.95
2018,2,21,14,30,296.0,240.0,1.0,10.6,405.0,407.63,326.52
2018,2,21,14,45,350.0,214.0,1.05,10.45,396.5,395.63,317.83
2018,2,21,15,0,404.0,188.0,1.1,10.3,388.0,380.37,305.55
2018,2,21,15,15,442.5,162.0,1.1,10.3,364.5,350.66,280.58
2018,2,21,15,30,481.0,136.0,1.1,10.3,341.0,316.62,250.99
2018,2,21,15,45,590.5,106.0,1.1,9.65,329.5,298.76,232.1
2018,2,21,16,0,700.0,76.0,1.1,9.0,318.0,267.5,199.71
2018,2,21,16,15,673.0,69.5,1.1,8.2,274.0,215.98,153.36
2018,2,21,16,30,646.0,63.0,1.1,7.4,230.0,166.6,109.52
2018,2,21,16,45,568.5,56.0,1.1,6.6,180.5,113.45,67.44
2018,2,21,17,0,491.0,49.0,1.1,5.8,131.0,68.73,37.73
2018,2,21,17,15,379.0,38.0,1.1,5.45,88.5,29.73,20.74
2018,2,21,17,30,267.0,27.0,1.1,5.1,46.0,22.26,9.31
2018,2,21,17,45,142.5,15.0,1.15,4.75,24.0,14.74,0.0
2018,2,21,18,0,18.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
