Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,6,45,0.0,4.0,1.45,4.05,4.0,0.0,0.0
2018,2,22,7,0,0.0,8.0,1.5,4.1,8.0,7.86,0.0
2018,2,22,7,15,6.5,24.0,1.55,4.45,25.0,25.91,13.82
2018,2,22,7,30,13.0,40.0,1.6,4.8,42.0,47.66,34.98
2018,2,22,7,45,36.5,59.5,1.65,5.15,67.0,79.06,62.91
2018,2,22,8,0,60.0,79.0,1.7,5.5,92.0,112.23,92.41
2018,2,22,8,15,242.5,90.0,1.75,5.85,163.5,228.47,193.37
2018,2,22,8,30,425.0,101.0,1.8,6.2,235.0,356.99,302.24
2018,2,22,8,45,603.0,89.5,1.8,6.55,311.5,467.14,393.34
2018,2,22,9,0,781.0,78.0,1.8,6.9,388.0,583.94,486.89
2018,2,22,9,15,811.0,80.0,1.85,7.15,433.5,632.64,524.13
2018,2,22,9,30,841.0,82.0,1.9,7.4,479.0,680.68,560.11
2018,2,22,9,45,865.0,82.0,1.9,7.6,519.0,721.12,588.27
2018,2,22,10,0,889.0,82.0,1.9,7.8,559.0,755.3,611.46
2018,2,22,10,15,902.0,84.0,1.95,8.0,592.5,785.87,632.26
2018,2,22,10,30,915.0,86.0,2.0,8.2,626.0,813.71,651.01
2018,2,22,10,45,925.0,86.5,2.05,8.35,652.0,834.56,664.82
2018,2,22,11,0,935.0,87.0,2.1,8.5,678.0,852.21,676.48
2018,2,22,11,15,939.5,88.0,2.15,8.55,696.0,862.63,683.33
2018,2,22,11,30,944.0,89.0,2.2,8.6,714.0,869.53,687.87
2018,2,22,11,45,878.0,114.0,2.25,8.65,701.5,846.33,671.07
2018,2,22,12,0,812.0,139.0,2.3,8.7,689.0,814.72,648.52
2018,2,22,12,15,638.0,194.5,2.35,8.65,627.5,729.08,584.84
2018,2,22,12,30,464.0,250.0,2.4,8.6,566.0,638.15,513.66
2018,2,22,12,45,294.5,279.0,2.45,8.55,479.0,522.08,422.31
2018,2,22,13,0,125.0,308.0,2.5,8.5,392.0,411.51,332.67
2018,2,22,13,15,90.5,284.5,2.55,8.45,344.5,352.11,285.88
2018,2,22,13,30,56.0,261.0,2.6,8.4,297.0,300.31,244.17
2018,2,22,13,45,82.0,258.0,2.65,8.35,309.0,312.15,254.82
2018,2,22,14,0,108.0,255.0,2.7,8.3,321.0,325.76,266.51
2018,2,22,14,15,165.5,236.5,2.7,8.15,332.0,336.49,276.48
2018,2,22,14,30,223.0,218.0,2.7,8.0,343.0,345.31,284.42
2018,2,22,14,45,156.5,207.5,2.75,7.85,292.5,286.89,236.26
2018,2,22,15,0,90.0,197.0,2.8,7.7,242.0,234.85,193.28
2018,2,22,15,15,124.5,177.0,2.8,7.7,233.5,226.42,186.31
2018,2,22,15,30,159.0,157.0,2.8,7.7,225.0,213.04,174.42
2018,2,22,15,45,176.0,133.5,2.8,7.25,201.5,187.04,151.7
2018,2,22,16,0,193.0,110.0,2.8,6.8,178.0,159.02,126.5
2018,2,22,16,15,117.0,81.5,2.75,6.5,121.0,104.12,80.87
2018,2,22,16,30,41.0,53.0,2.7,6.2,64.0,57.47,43.02
2018,2,22,16,45,76.0,44.5,2.65,5.9,59.5,50.68,35.38
2018,2,22,17,0,111.0,36.0,2.6,5.6,55.0,38.34,23.96
2018,2,22,17,15,69.0,26.0,2.6,5.45,36.5,21.88,13.84
2018,2,22,17,30,27.0,16.0,2.6,5.3,18.0,14.77,4.95
2018,2,22,17,45,14.5,8.5,2.55,5.1,9.5,8.36,0.0
2018,2,22,18,0,2.0,1.0,2.5,4.9,1.0,0.0,0.0
2018,2,22,18,15,1.0,0.5,2.5,4.85,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,6,45,28.5,4.5,1.4,1.25,5.5,0.0,0.0
2018,2,23,7,0,57.0,9.0,1.4,1.7,11.0,23.48,0.0
2018,2,23,7,15,247.0,24.0,1.45,2.25,54.0,119.02,81.98
2018,2,23,7,30,437.0,39.0,1.5,2.8,97.0,216.56,171.58
2018,2,23,7,45,572.5,44.0,1.6,3.4,154.0,299.08,245.57
2018,2,23,8,0,708.0,49.0,1.7,4.0,211.0,391.05,326.25
2018,2,23,8,15,757.5,53.0,1.7,4.35,263.0,452.61,380.31
2018,2,23,8,30,807.0,57.0,1.7,4.7,315.0,516.57,434.25
2018,2,23,8,45,840.0,60.0,1.75,5.1,364.5,571.65,479.28
2018,2,23,9,0,873.0,63.0,1.8,5.5,414.0,622.98,520.0
2018,2,23,9,15,895.5,65.5,1.8,5.8,460.0,670.29,556.07
2018,2,23,9,30,918.0,68.0,1.8,6.1,506.0,716.34,588.45
2018,2,23,9,45,934.5,70.0,1.8,6.4,546.5,755.86,615.37
2018,2,23,10,0,951.0,72.0,1.8,6.7,587.0,793.11,640.27
2018,2,23,10,15,962.0,73.5,1.8,6.95,620.5,823.03,659.7
2018,2,23,10,30,973.0,75.0,1.8,7.2,654.0,849.94,676.9
2018,2,23,10,45,980.5,76.5,1.8,7.45,680.5,870.85,689.79
2018,2,23,11,0,988.0,78.0,1.8,7.7,707.0,888.29,700.32
2018,2,23,11,15,992.5,79.0,1.8,7.85,725.5,899.13,706.57
2018,2,23,11,30,997.0,80.0,1.8,8.0,744.0,906.23,710.41
2018,2,23,11,45,999.5,80.5,1.8,8.15,754.5,907.36,710.26
2018,2,23,12,0,1002.0,81.0,1.8,8.3,765.0,904.68,707.68
2018,2,23,12,15,999.5,82.5,1.85,8.4,766.0,895.25,701.3
2018,2,23,12,30,997.0,84.0,1.9,8.5,767.0,882.1,692.5
2018,2,23,12,45,991.5,85.0,1.9,8.6,759.0,862.46,678.68
2018,2,23,13,0,986.0,86.0,1.9,8.7,751.0,839.4,662.59
2018,2,23,13,15,981.0,85.5,1.9,8.75,735.5,811.84,643.45
2018,2,23,13,30,976.0,85.0,1.9,8.8,720.0,781.15,622.07
2018,2,23,13,45,967.5,84.0,1.9,8.8,696.0,744.6,596.44
2018,2,23,14,0,959.0,83.0,1.9,8.8,672.0,705.48,567.57
2018,2,23,14,15,947.0,82.0,1.9,8.75,640.5,661.89,534.06
2018,2,23,14,30,935.0,81.0,1.9,8.7,609.0,616.44,498.3
2018,2,23,14,45,920.0,78.5,1.85,8.6,571.0,566.27,457.78
2018,2,23,15,0,905.0,76.0,1.8,8.5,533.0,515.02,415.29
2018,2,23,15,15,884.5,73.5,1.8,8.5,489.5,460.18,368.76
2018,2,23,15,30,864.0,71.0,1.8,8.5,446.0,405.47,320.92
2018,2,23,15,45,834.5,68.0,1.75,8.05,398.0,347.6,269.67
2018,2,23,16,0,805.0,65.0,1.7,7.6,350.0,291.33,218.6
2018,2,23,16,15,761.5,60.5,1.6,6.8,299.0,232.32,165.46
2018,2,23,16,30,718.0,56.0,1.5,6.0,248.0,177.13,116.38
2018,2,23,16,45,650.0,50.5,1.4,5.2,197.0,122.28,71.69
2018,2,23,17,0,582.0,45.0,1.3,4.4,146.0,72.63,37.48
2018,2,23,17,15,464.0,37.0,1.35,3.85,100.5,29.8,21.11
2018,2,23,17,30,346.0,29.0,1.4,3.3,55.0,23.83,12.44
2018,2,23,17,45,185.5,16.5,1.4,2.7,29.0,16.22,0.0
2018,2,23,18,0,25.0,4.0,1.4,2.1,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.4,2.0,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,24,6,45,84.5,10.0,1.05,2.2,13.5,0.0,0.0
2018,2,24,7,0,169.0,20.0,0.9,2.7,27.0,63.6,0.0
2018,2,24,7,15,316.0,31.0,0.85,3.45,66.5,149.03,105.54
2018,2,24,7,30,463.0,42.0,0.8,4.2,106.0,230.73,181.88
2018,2,24,7,45,547.5,49.5,0.8,5.0,155.5,297.13,241.7
2018,2,24,8,0,632.0,57.0,0.8,5.8,205.0,370.56,305.38
2018,2,24,8,15,682.5,62.5,0.8,6.25,255.0,430.91,356.76
2018,2,24,8,30,733.0,68.0,0.8,6.7,305.0,491.47,406.31
2018,2,24,8,45,767.0,71.5,0.85,7.15,353.0,545.06,448.9
2018,2,24,9,0,801.0,75.0,0.9,7.6,401.0,599.01,490.35
2018,2,24,9,15,823.0,78.5,0.95,7.95,445.0,645.01,524.69
2018,2,24,9,30,845.0,82.0,1.0,8.3,489.0,689.83,556.54
2018,2,24,9,45,845.0,88.0,1.1,8.7,522.5,720.11,577.08
2018,2,24,10,0,845.0,94.0,1.2,9.1,556.0,747.45,595.5
2018,2,24,10,15,855.5,97.5,1.25,9.35,588.5,776.98,615.18
2018,2,24,10,30,866.0,101.0,1.3,9.6,621.0,803.78,632.79
2018,2,24,10,45,886.0,99.0,1.35,9.85,650.0,829.09,649.35
2018,2,24,11,0,906.0,97.0,1.4,10.1,679.0,846.82,660.62
2018,2,24,11,15,910.0,99.0,1.5,10.05,696.5,857.65,668.62
2018,2,24,11,30,914.0,101.0,1.6,10.0,714.0,865.04,674.42
2018,2,24,11,45,869.5,118.0,1.65,9.95,708.0,850.06,664.1
2018,2,24,12,0,825.0,135.0,1.7,9.9,702.0,826.88,648.33
2018,2,24,12,15,655.5,192.0,1.75,9.85,643.0,745.05,589.36
2018,2,24,12,30,486.0,249.0,1.8,9.8,584.0,657.64,522.47
2018,2,24,12,45,568.5,221.0,1.85,9.7,609.5,682.77,544.22
2018,2,24,13,0,651.0,193.0,1.9,9.6,635.0,705.67,562.99
2018,2,24,13,15,552.0,221.0,1.9,9.5,590.5,642.29,513.85
2018,2,24,13,30,453.0,249.0,1.9,9.4,546.0,583.78,468.37
2018,2,24,13,45,305.5,256.0,1.95,9.3,453.5,470.53,380.21
2018,2,24,14,0,158.0,263.0,2.0,9.2,361.0,366.55,297.13
2018,2,24,14,15,95.5,240.0,2.0,9.0,298.5,295.02,240.01
2018,2,24,14,30,33.0,217.0,2.0,8.8,236.0,231.88,188.56
2018,2,24,14,45,55.5,213.0,2.0,8.6,242.5,237.57,194.1
2018,2,24,15,0,78.0,209.0,2.0,8.4,249.0,241.1,197.4
2018,2,24,15,15,153.5,195.5,2.0,8.4,265.5,257.46,210.72
2018,2,24,15,30,229.0,182.0,2.0,8.4,282.0,265.5,215.95
2018,2,24,15,45,256.0,157.5,2.0,8.05,258.0,237.75,191.55
2018,2,24,16,0,283.0,133.0,2.0,7.7,234.0,207.11,163.82
2018,2,24,16,15,269.5,116.5,1.9,7.5,201.5,171.48,132.29
2018,2,24,16,30,256.0,100.0,1.8,7.3,169.0,137.12,102.01
2018,2,24,16,45,220.5,80.5,1.7,7.05,131.5,98.88,70.32
2018,2,24,17,0,185.0,61.0,1.6,6.8,94.0,64.79,43.91
2018,2,24,17,15,148.0,45.0,1.6,6.55,66.0,37.81,28.04
2018,2,24,17,30,111.0,29.0,1.6,6.3,38.0,24.11,13.13
2018,2,24,17,45,62.0,15.5,1.6,6.05,20.0,15.24,0.0
2018,2,24,18,0,13.0,2.0,1.6,5.8,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,1.55,5.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,25,6,45,5.5,7.5,1.0,1.75,7.5,8.55,0.0
2018,2,25,7,0,11.0,15.0,1.0,2.4,15.0,18.24,0.0
2018,2,25,7,15,83.5,33.5,1.0,3.1,44.5,73.82,52.72
2018,2,25,7,30,156.0,52.0,1.0,3.8,74.0,125.06,99.59
2018,2,25,7,45,377.5,56.0,0.95,4.5,138.5,235.5,194.05
2018,2,25,8,0,599.0,60.0,0.9,5.2,203.0,361.02,299.74
2018,2,25,8,15,684.5,62.0,0.95,6.05,260.0,433.85,360.6
2018,2,25,8,30,770.0,64.0,1.0,6.9,317.0,510.24,422.45
2018,2,25,8,45,804.5,67.5,1.05,7.7,366.5,565.67,465.67
2018,2,25,9,0,839.0,71.0,1.1,8.5,416.0,621.44,507.71
2018,2,25,9,15,863.0,73.5,1.1,9.1,461.5,668.99,542.06
2018,2,25,9,30,887.0,76.0,1.1,9.7,507.0,715.38,573.09
2018,2,25,9,45,905.0,77.0,1.05,10.3,547.0,749.7,593.96
2018,2,25,10,0,923.0,78.0,1.0,10.9,587.0,786.25,616.1
2018,2,25,10,15,935.0,79.5,0.95,11.25,620.5,816.36,633.83
2018,2,25,10,30,947.0,81.0,0.9,11.6,654.0,843.59,649.4
2018,2,25,10,45,955.0,82.0,0.85,11.95,680.0,863.94,660.14
2018,2,25,11,0,963.0,83.0,0.8,12.3,706.0,880.92,668.65
2018,2,25,11,15,968.5,83.5,0.8,12.55,724.0,891.79,674.3
2018,2,25,11,30,974.0,84.0,0.8,12.8,742.0,899.02,677.74
2018,2,25,11,45,976.0,84.0,0.85,13.0,751.5,899.12,677.7
2018,2,25,12,0,978.0,84.0,0.9,13.2,761.0,895.49,675.41
2018,2,25,12,15,976.0,85.5,0.9,13.3,762.0,886.53,669.1
2018,2,25,12,30,974.0,87.0,0.9,13.4,763.0,873.93,660.56
2018,2,25,12,45,970.0,87.5,0.9,13.45,755.5,855.12,648.14
2018,2,25,13,0,966.0,88.0,0.9,13.5,748.0,832.92,633.56
2018,2,25,13,15,962.0,87.0,0.95,13.45,733.0,805.87,616.73
2018,2,25,13,30,958.0,86.0,1.0,13.4,718.0,775.71,597.65
2018,2,25,13,45,950.5,85.0,1.05,13.35,694.5,740.19,574.64
2018,2,25,14,0,943.0,84.0,1.1,13.3,671.0,702.1,548.66
2018,2,25,14,15,933.0,82.5,1.15,13.05,640.5,659.59,518.19
2018,2,25,14,30,923.0,81.0,1.2,12.8,610.0,615.11,485.29
2018,2,25,14,45,908.5,79.5,1.25,12.55,573.0,566.51,448.14
2018,2,25,15,0,894.0,78.0,1.3,12.3,536.0,516.8,408.82
2018,2,25,15,15,874.0,75.0,1.3,12.3,492.5,461.91,363.53
2018,2,25,15,30,854.0,72.0,1.3,12.3,449.0,407.17,316.93
2018,2,25,15,45,825.5,69.0,1.45,11.35,401.5,349.86,268.35
2018,2,25,16,0,797.0,66.0,1.6,10.4,354.0,294.07,219.27
2018,2,25,16,15,754.5,62.0,1.55,9.6,303.5,235.88,167.43
2018,2,25,16,30,712.0,58.0,1.5,8.8,253.0,181.42,119.35
2018,2,25,16,45,644.5,52.5,1.5,8.0,202.0,124.72,73.18
2018,2,25,17,0,577.0,47.0,1.5,7.2,151.0,76.76,40.03
2018,2,25,17,15,458.5,39.0,1.45,6.7,105.0,33.62,24.38
2018,2,25,17,30,340.0,31.0,1.4,6.2,59.0,25.37,14.68
2018,2,25,17,45,189.5,18.5,1.4,5.65,32.0,18.18,0.0
2018,2,25,18,0,39.0,6.0,1.4,5.1,5.0,0.0,0.0
2018,2,25,18,15,19.5,3.0,1.35,4.9,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,1.45,6.3,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,1.5,6.4,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.5,1.5,6.45,5.5,5.3,0.0
2018,2,26,7,30,0.0,8.0,1.5,6.5,8.0,7.71,1.0
2018,2,26,7,45,0.0,11.0,1.5,6.55,11.0,10.6,3.64
2018,2,26,8,0,0.0,14.0,1.5,6.6,14.0,13.5,6.26
2018,2,26,8,15,0.0,16.0,1.55,6.6,16.0,15.43,7.98
2018,2,26,8,30,0.0,18.0,1.6,6.6,18.0,17.36,9.67
2018,2,26,8,45,0.0,18.5,1.65,6.65,18.5,17.85,10.07
2018,2,26,9,0,0.0,19.0,1.7,6.7,19.0,18.34,10.45
2018,2,26,9,15,0.0,24.0,1.75,6.75,24.0,23.17,14.62
2018,2,26,9,30,0.0,29.0,1.8,6.8,29.0,28.01,18.77
2018,2,26,9,45,0.0,38.0,1.8,6.85,38.0,36.71,26.24
2018,2,26,10,0,0.0,47.0,1.8,6.9,47.0,45.43,33.65
2018,2,26,10,15,1.0,94.0,1.85,7.05,94.5,91.8,73.14
2018,2,26,10,30,2.0,141.0,1.9,7.2,142.0,139.71,113.16
2018,2,26,10,45,1.5,141.5,1.9,7.3,142.5,139.66,112.76
2018,2,26,11,0,1.0,142.0,1.9,7.4,143.0,139.63,112.51
2018,2,26,11,15,57.0,213.5,1.9,7.5,252.5,264.66,216.92
2018,2,26,11,30,113.0,285.0,1.9,7.6,362.0,395.07,321.22
2018,2,26,11,45,141.5,301.5,1.9,7.7,399.0,434.89,351.89
2018,2,26,12,0,170.0,318.0,1.9,7.8,436.0,473.8,382.02
2018,2,26,12,15,197.0,324.5,1.95,7.8,462.0,499.55,402.21
2018,2,26,12,30,224.0,331.0,2.0,7.8,488.0,523.89,421.31
2018,2,26,12,45,212.5,329.5,2.05,7.8,477.0,507.87,408.73
2018,2,26,13,0,201.0,328.0,2.1,7.8,466.0,491.48,396.13
2018,2,26,13,15,267.5,308.0,2.1,7.75,488.0,518.9,419.18
2018,2,26,13,30,334.0,288.0,2.1,7.7,510.0,536.52,434.22
2018,2,26,13,45,375.0,268.5,2.1,7.65,510.0,532.54,432.05
2018,2,26,14,0,416.0,249.0,2.1,7.6,510.0,528.67,429.77
2018,2,26,14,15,547.5,199.0,2.1,7.45,525.5,542.35,442.52
2018,2,26,14,30,679.0,149.0,2.1,7.3,541.0,546.55,446.73
2018,2,26,14,45,772.0,117.5,2.1,7.15,537.0,534.44,436.59
2018,2,26,15,0,865.0,86.0,2.1,7.0,533.0,513.03,417.85
2018,2,26,15,15,843.5,83.0,2.1,7.0,490.0,458.77,371.4
2018,2,26,15,30,822.0,80.0,2.1,7.0,447.0,404.75,324.02
2018,2,26,15,45,790.0,77.5,2.05,6.65,399.5,348.17,273.69
2018,2,26,16,0,758.0,75.0,2.0,6.3,352.0,293.54,223.96
2018,2,26,16,15,710.5,70.5,1.9,5.95,301.0,234.05,170.24
2018,2,26,16,30,663.0,66.0,1.8,5.6,250.0,180.21,122.12
2018,2,26,16,45,590.5,60.0,1.75,5.25,199.5,126.5,77.93
2018,2,26,17,0,518.0,54.0,1.7,4.9,149.0,80.7,45.62
2018,2,26,17,15,404.0,43.5,1.65,4.45,103.5,38.42,24.43
2018,2,26,17,30,290.0,33.0,1.6,4.0,58.0,27.18,16.77
2018,2,26,17,45,161.0,19.5,1.55,3.6,31.5,19.17,0.0
2018,2,26,18,0,32.0,6.0,1.5,3.2,5.0,0.0,0.0
2018,2,26,18,15,16.0,3.0,1.45,3.05,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,6,45,35.5,9.5,1.5,1.9,11.5,17.15,0.0
2018,2,27,7,0,71.0,19.0,1.5,2.2,23.0,44.66,3.42
2018,2,27,7,15,128.0,36.5,1.55,2.7,52.5,91.85,68.27
2018,2,27,7,30,185.0,54.0,1.6,3.2,82.0,138.74,111.81
2018,2,27,7,45,392.0,58.5,1.65,3.7,146.5,247.2,205.8
2018,2,27,8,0,599.0,63.0,1.7,4.2,211.0,368.89,310.14
2018,2,27,8,15,706.0,60.0,1.65,4.7,271.5,445.36,375.21
2018,2,27,8,30,813.0,57.0,1.6,5.2,332.0,532.12,446.4
2018,2,27,8,45,845.5,60.5,1.55,5.75,383.0,588.27,490.45
2018,2,27,9,0,878.0,64.0,1.5,6.3,434.0,640.54,530.09
2018,2,27,9,15,899.0,66.5,1.45,6.7,479.5,687.41,563.49
2018,2,27,9,30,920.0,69.0,1.4,7.1,525.0,732.87,593.98
2018,2,27,9,45,935.0,71.0,1.35,7.55,565.5,771.59,618.74
2018,2,27,10,0,950.0,73.0,1.3,8.0,606.0,807.94,641.35
2018,2,27,10,15,960.0,75.0,1.3,8.3,639.5,837.74,659.99
2018,2,27,10,30,970.0,77.0,1.3,8.6,673.0,864.48,676.43
2018,2,27,10,45,976.5,78.5,1.3,8.9,699.0,884.54,688.2
2018,2,27,11,0,983.0,80.0,1.3,9.2,725.0,901.1,697.68
2018,2,27,11,15,987.0,81.0,1.35,9.4,743.0,911.41,704.01
2018,2,27,11,30,991.0,82.0,1.4,9.6,761.0,917.99,708.0
2018,2,27,11,45,993.5,82.5,1.4,9.75,771.5,918.98,707.76
2018,2,27,12,0,996.0,83.0,1.4,9.9,782.0,916.16,705.14
2018,2,27,12,15,997.5,83.5,1.45,10.0,784.5,908.71,700.41
2018,2,27,12,30,999.0,84.0,1.5,10.1,787.0,897.47,693.25
2018,2,27,12,45,997.0,84.0,1.5,10.15,780.0,879.18,680.81
2018,2,27,13,0,995.0,84.0,1.5,10.2,773.0,857.33,666.07
2018,2,27,13,15,990.0,84.0,1.5,10.2,757.5,829.8,647.53
2018,2,27,13,30,985.0,84.0,1.5,10.2,742.0,799.1,626.78
2018,2,27,13,45,977.5,84.0,1.5,10.25,719.0,763.66,602.46
2018,2,27,14,0,970.0,84.0,1.5,10.3,696.0,725.54,575.65
2018,2,27,14,15,959.5,82.5,1.45,10.2,664.5,681.55,542.36
2018,2,27,14,30,949.0,81.0,1.4,10.1,633.0,635.56,506.83
2018,2,27,14,45,934.5,79.5,1.4,10.0,595.0,585.65,467.77
2018,2,27,15,0,920.0,78.0,1.4,9.9,557.0,534.58,426.59
2018,2,27,15,15,900.0,75.5,1.4,9.9,513.0,479.17,380.59
2018,2,27,15,30,880.0,73.0,1.4,9.9,469.0,422.95,332.48
2018,2,27,15,45,851.0,69.5,1.3,9.4,419.5,363.37,280.62
2018,2,27,16,0,822.0,66.0,1.2,8.9,370.0,305.34,228.76
2018,2,27,16,15,780.0,62.0,1.2,8.0,318.0,245.6,175.66
2018,2,27,16,30,738.0,58.0,1.2,7.1,266.0,189.5,125.95
2018,2,27,16,45,674.0,52.5,1.2,6.15,214.0,133.17,79.49
2018,2,27,17,0,610.0,47.0,1.2,5.2,162.0,81.59,42.6
2018,2,27,17,15,498.5,39.0,1.3,4.75,114.0,36.0,20.86
2018,2,27,17,30,387.0,31.0,1.4,4.3,66.0,24.82,15.17
2018,2,27,17,45,221.0,19.0,1.45,3.8,36.0,18.68,0.0
2018,2,27,18,0,55.0,7.0,1.5,3.3,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.5,3.25,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,6,45,105.0,12.5,1.0,3.15,18.5,35.73,0.0
2018,2,28,7,0,210.0,25.0,0.9,3.7,37.0,93.69,28.48
2018,2,28,7,15,342.5,36.0,0.9,4.4,79.0,167.38,125.84
2018,2,28,7,30,475.0,47.0,0.9,5.1,121.0,247.51,197.68
2018,2,28,7,45,498.0,56.0,0.9,5.8,159.0,291.34,238.88
2018,2,28,8,0,521.0,65.0,0.9,6.5,197.0,336.33,279.2
2018,2,28,8,15,387.5,94.5,0.9,6.95,204.0,321.32,268.45
2018,2,28,8,30,254.0,124.0,0.9,7.4,211.0,288.23,241.07
2018,2,28,8,45,191.5,152.5,0.95,7.85,223.5,285.06,237.69
2018,2,28,9,0,129.0,181.0,1.0,8.3,236.0,283.35,234.47
2018,2,28,9,15,204.0,193.5,1.0,8.65,291.0,350.91,289.62
2018,2,28,9,30,279.0,206.0,1.0,9.0,346.0,431.33,352.81
2018,2,28,9,45,264.5,229.5,1.0,9.35,370.0,453.75,367.78
2018,2,28,10,0,250.0,253.0,1.0,9.7,394.0,474.29,381.52
2018,2,28,10,15,243.5,268.0,1.05,9.95,412.0,480.97,385.57
2018,2,28,10,30,237.0,283.0,1.1,10.2,430.0,495.14,395.22
2018,2,28,10,45,253.0,292.5,1.1,10.45,455.0,529.14,419.79
2018,2,28,11,0,269.0,302.0,1.1,10.7,480.0,553.68,437.05
2018,2,28,11,15,312.0,303.5,1.1,10.75,515.0,591.05,464.82
2018,2,28,11,30,355.0,305.0,1.1,10.8,550.0,627.6,491.53
2018,2,28,11,45,379.0,300.5,1.15,10.85,565.5,640.49,501.14
2018,2,28,12,0,403.0,296.0,1.2,10.9,581.0,651.82,509.89
2018,2,28,12,15,374.5,304.5,1.2,10.8,569.5,632.08,494.68
2018,2,28,12,30,346.0,313.0,1.2,10.7,558.0,611.35,479.04
2018,2,28,12,45,310.0,311.0,1.15,10.65,529.0,573.01,450.08
2018,2,28,13,0,274.0,309.0,1.1,10.6,500.0,534.8,421.2
2018,2,28,13,15,179.0,300.5,1.1,10.4,424.5,440.97,349.59
2018,2,28,13,30,84.0,292.0,1.1,10.2,349.0,352.52,280.59
2018,2,28,13,45,51.0,244.5,1.05,10.0,278.5,277.92,222.53
2018,2,28,14,0,18.0,197.0,1.0,9.8,208.0,203.64,163.27
2018,2,28,14,15,14.0,193.0,1.0,9.7,201.5,196.32,157.87
2018,2,28,14,30,10.0,189.0,1.0,9.6,195.0,189.25,152.4
2018,2,28,14,45,17.5,188.5,0.95,9.45,198.0,192.07,155.17
2018,2,28,15,0,25.0,188.0,0.9,9.3,201.0,194.11,157.2
2018,2,28,15,15,32.0,175.0,0.9,9.3,190.5,183.66,148.93
2018,2,28,15,30,39.0,162.0,0.9,9.3,180.0,171.56,139.15
2018,2,28,15,45,53.0,152.5,0.85,9.0,174.0,164.43,133.27
2018,2,28,16,0,67.0,143.0,0.8,8.7,168.0,155.67,125.63
2018,2,28,16,15,55.0,117.5,0.75,8.3,136.0,124.45,99.62
2018,2,28,16,30,43.0,92.0,0.7,7.9,104.0,94.83,74.81
2018,2,28,16,45,39.5,76.5,0.65,7.5,86.0,76.8,59.4
2018,2,28,17,0,36.0,61.0,0.6,7.1,68.0,59.22,44.4
2018,2,28,17,15,20.5,42.0,0.65,6.9,45.5,39.19,27.73
2018,2,28,17,30,5.0,23.0,0.7,6.7,23.0,22.21,13.1
2018,2,28,17,45,2.5,12.5,0.7,6.5,12.5,12.06,0.0
2018,2,28,18,0,0.0,2.0,0.7,6.3,2.0,1.97,0.0
2018,2,28,18,15,0.0,1.0,0.7,6.3,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,2.45,8.5,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,2.5,8.6,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,2.55,8.7,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,2.6,8.8,8.0,7.71,0.98
2018,3,1,7,45,0.0,11.5,2.65,8.95,11.5,11.09,3.99
2018,3,1,8,0,0.0,15.0,2.7,9.1,15.0,14.46,6.99
2018,3,1,8,15,0.0,19.0,2.75,9.2,19.0,18.33,10.37
2018,3,1,8,30,0.0,23.0,2.8,9.3,23.0,22.19,13.71
2018,3,1,8,45,0.0,27.5,2.85,9.4,27.5,26.54,17.43
2018,3,1,9,0,0.0,32.0,2.9,9.5,32.0,30.9,21.12
2018,3,1,9,15,0.0,36.5,2.95,9.6,36.5,35.25,24.78
2018,3,1,9,30,0.0,41.0,3.0,9.7,41.0,39.61,28.42
2018,3,1,9,45,0.0,52.5,3.0,9.85,52.5,50.74,37.81
2018,3,1,10,0,0.0,64.0,3.0,10.0,64.0,61.89,47.12
2018,3,1,10,15,0.0,73.0,3.05,10.05,73.0,70.61,54.36
2018,3,1,10,30,0.0,82.0,3.1,10.1,82.0,79.35,61.57
2018,3,1,10,45,0.0,93.0,3.1,10.15,93.0,90.02,70.38
2018,3,1,11,0,0.0,104.0,3.1,10.2,104.0,100.87,79.31
2018,3,1,11,15,0.0,108.5,3.05,10.15,108.5,105.31,82.9
2018,3,1,11,30,0.0,113.0,3.0,10.1,113.0,109.74,86.51
2018,3,1,11,45,0.5,112.5,2.95,10.1,113.0,109.64,86.39
2018,3,1,12,0,1.0,112.0,2.9,10.1,113.0,109.55,86.29
2018,3,1,12,15,0.5,96.5,2.85,10.1,97.0,93.88,73.25
2018,3,1,12,30,0.0,81.0,2.8,10.1,81.0,78.41,60.36
2018,3,1,12,45,0.0,86.0,2.75,10.1,86.0,83.26,64.44
2018,3,1,13,0,0.0,91.0,2.7,10.1,91.0,88.11,68.5
2018,3,1,13,15,0.5,105.0,2.7,10.1,105.5,102.13,80.24
2018,3,1,13,30,1.0,119.0,2.7,10.1,120.0,116.15,91.96
2018,3,1,13,45,0.5,111.0,2.65,10.15,111.5,107.92,85.18
2018,3,1,14,0,0.0,103.0,2.6,10.2,103.0,99.75,78.48
2018,3,1,14,15,0.0,92.5,2.55,10.15,92.5,89.52,70.09
2018,3,1,14,30,0.0,82.0,2.5,10.1,82.0,79.33,61.7
2018,3,1,14,45,0.0,76.0,2.45,10.05,76.0,73.51,56.96
2018,3,1,15,0,0.0,70.0,2.4,10.0,70.0,67.69,52.2
2018,3,1,15,15,132.5,76.5,2.4,10.0,137.0,135.23,109.66
2018,3,1,15,30,265.0,83.0,2.4,10.0,204.0,188.23,152.16
2018,3,1,15,45,138.0,80.5,2.25,9.85,143.0,126.27,100.23
2018,3,1,16,0,11.0,78.0,2.1,9.7,82.0,78.61,61.92
2018,3,1,16,15,59.0,80.5,2.05,9.5,98.0,91.09,71.12
2018,3,1,16,30,107.0,83.0,2.0,9.3,114.0,98.05,74.72
2018,3,1,16,45,148.0,74.0,1.95,9.05,108.0,86.36,62.45
2018,3,1,17,0,189.0,65.0,1.9,8.8,102.0,70.86,48.25
2018,3,1,17,15,126.0,48.5,1.85,8.55,70.0,42.45,29.0
2018,3,1,17,30,63.0,32.0,1.8,8.3,38.0,28.1,18.14
2018,3,1,17,45,32.0,17.5,1.8,8.1,20.5,15.66,0.0
2018,3,1,18,0,1.0,3.0,1.8,7.9,3.0,2.95,0.0
2018,3,1,18,15,0.5,1.5,1.8,7.75,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,6,15,0.5,1.0,1.05,4.4,1.0,0.0,0.0
2018,3,2,6,30,1.0,2.0,1.0,4.8,2.0,0.0,0.0
2018,3,2,6,45,1.0,6.5,0.95,5.15,6.5,6.62,0.0
2018,3,2,7,0,1.0,11.0,0.9,5.5,11.0,10.89,1.03
2018,3,2,7,15,0.5,19.5,1.0,5.75,19.5,18.98,10.44
2018,3,2,7,30,0.0,28.0,1.1,6.0,28.0,27.02,17.88
2018,3,2,7,45,25.5,51.0,1.15,6.25,57.5,62.96,49.47
2018,3,2,8,0,51.0,74.0,1.2,6.5,87.0,101.31,83.19
2018,3,2,8,15,70.5,93.5,1.3,6.7,116.0,140.51,117.25
2018,3,2,8,30,90.0,113.0,1.4,6.9,145.0,175.77,147.46
2018,3,2,8,45,51.0,127.0,1.45,7.1,145.5,163.36,135.93
2018,3,2,9,0,12.0,141.0,1.5,7.3,146.0,148.72,122.27
2018,3,2,9,15,6.0,110.0,1.6,7.55,112.5,111.79,90.61
2018,3,2,9,30,0.0,79.0,1.7,7.8,79.0,76.41,60.12
2018,3,2,9,45,78.0,159.5,1.75,8.0,204.5,229.07,190.19
2018,3,2,10,0,156.0,240.0,1.8,8.2,330.0,379.87,312.33
2018,3,2,10,15,213.0,260.5,1.8,8.3,390.5,449.69,366.95
2018,3,2,10,30,270.0,281.0,1.8,8.4,451.0,529.71,428.43
2018,3,2,10,45,351.0,272.0,1.85,8.45,502.0,588.53,474.23
2018,3,2,11,0,432.0,263.0,1.9,8.5,553.0,656.53,526.08
2018,3,2,11,15,411.0,272.5,1.95,8.55,554.0,650.27,519.94
2018,3,2,11,30,390.0,282.0,2.0,8.6,555.0,634.29,507.45
2018,3,2,11,45,210.5,249.5,2.05,8.65,397.0,446.12,360.89
2018,3,2,12,0,31.0,217.0,2.1,8.7,239.0,244.94,197.43
2018,3,2,12,15,23.5,205.5,2.1,8.7,222.0,225.99,182.53
2018,3,2,12,30,16.0,194.0,2.1,8.7,205.0,202.99,163.68
2018,3,2,12,45,8.5,155.5,2.15,8.7,161.5,158.3,127.05
2018,3,2,13,0,1.0,117.0,2.2,8.7,118.0,114.31,90.6
2018,3,2,13,15,1.0,115.5,2.2,8.65,116.5,112.78,89.49
2018,3,2,13,30,1.0,114.0,2.2,8.6,115.0,111.26,88.32
2018,3,2,13,45,1.0,108.5,2.25,8.55,109.5,105.83,83.92
2018,3,2,14,0,1.0,103.0,2.3,8.5,104.0,100.41,79.54
2018,3,2,14,15,0.5,98.5,2.25,8.35,99.0,95.67,75.73
2018,3,2,14,30,0.0,94.0,2.2,8.2,94.0,90.97,71.96
2018,3,2,14,45,0.0,80.5,2.2,8.05,80.5,77.87,61.08
2018,3,2,15,0,0.0,67.0,2.2,7.9,67.0,64.78,50.12
2018,3,2,15,15,0.0,67.5,2.2,7.9,67.5,65.26,50.69
2018,3,2,15,30,0.0,68.0,2.2,7.9,68.0,65.74,51.26
2018,3,2,15,45,3.0,66.5,2.1,7.6,67.5,65.34,51.1
2018,3,2,16,0,6.0,65.0,2.0,7.3,67.0,64.63,50.6
2018,3,2,16,15,18.5,50.5,1.95,7.1,56.0,53.51,40.61
2018,3,2,16,30,31.0,36.0,1.9,6.9,45.0,40.46,28.62
2018,3,2,16,45,38.5,32.0,1.85,6.7,41.0,35.66,23.95
2018,3,2,17,0,46.0,28.0,1.8,6.5,37.0,29.95,18.75
2018,3,2,17,15,32.5,20.5,1.75,6.4,26.0,19.78,10.97
2018,3,2,17,30,19.0,13.0,1.7,6.3,15.0,12.27,4.92
2018,3,2,17,45,11.5,8.0,1.7,6.2,9.0,7.62,0.0
2018,3,2,18,0,4.0,3.0,1.7,6.1,3.0,2.95,0.0
2018,3,2,18,15,2.0,1.5,1.7,6.1,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,3.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,0.9,4.2,2.0,0.0,0.0
2018,3,3,6,45,104.5,17.0,0.8,4.55,24.5,41.08,0.0
2018,3,3,7,0,202.0,32.0,0.7,4.9,47.0,106.25,61.77
2018,3,3,7,15,331.0,43.0,0.7,5.4,90.0,174.26,133.89
2018,3,3,7,30,460.0,54.0,0.7,5.9,133.0,254.49,204.43
2018,3,3,7,45,542.0,60.5,0.75,6.35,183.5,321.34,263.48
2018,3,3,8,0,624.0,67.0,0.8,6.8,234.0,394.72,326.15
2018,3,3,8,15,409.0,57.5,0.8,6.9,175.5,296.94,249.19
2018,3,3,8,30,194.0,48.0,0.8,7.0,117.0,173.31,146.43
2018,3,3,8,45,186.5,85.0,0.85,7.1,159.0,212.35,179.66
2018,3,3,9,0,179.0,122.0,0.9,7.2,201.0,256.22,215.2
2018,3,3,9,15,131.5,136.0,0.9,7.35,197.0,237.09,197.8
2018,3,3,9,30,84.0,150.0,0.9,7.5,193.0,221.7,183.47
2018,3,3,9,45,118.5,203.5,0.95,7.65,269.5,308.66,254.06
2018,3,3,10,0,153.0,257.0,1.0,7.8,346.0,397.1,323.08
2018,3,3,10,15,229.0,262.0,1.05,7.85,403.0,464.64,376.23
2018,3,3,10,30,305.0,267.0,1.1,7.9,460.0,543.37,436.71
2018,3,3,10,45,170.0,260.0,1.15,7.95,368.5,417.9,337.01
2018,3,3,11,0,35.0,253.0,1.2,8.0,277.0,289.38,232.75
2018,3,3,11,15,34.5,247.0,1.25,7.95,271.0,281.79,227.35
2018,3,3,11,30,34.0,241.0,1.3,7.9,265.0,274.24,221.34
2018,3,3,11,45,86.5,272.5,1.35,7.8,334.5,351.08,283.92
2018,3,3,12,0,139.0,304.0,1.4,7.7,404.0,434.71,349.8
2018,3,3,12,15,133.0,322.5,1.4,7.7,418.5,446.59,357.71
2018,3,3,12,30,127.0,341.0,1.4,7.7,433.0,457.83,365.69
2018,3,3,12,45,74.0,277.0,1.45,7.65,330.5,338.33,272.43
2018,3,3,13,0,21.0,213.0,1.5,7.6,228.0,228.92,184.68
2018,3,3,13,15,94.0,235.0,1.5,7.55,300.0,310.43,252.94
2018,3,3,13,30,167.0,257.0,1.5,7.5,372.0,382.49,311.28
2018,3,3,13,45,114.5,256.5,1.5,7.4,334.0,338.72,275.14
2018,3,3,14,0,62.0,256.0,1.5,7.3,296.0,294.37,239.01
2018,3,3,14,15,38.0,190.5,1.5,7.15,214.5,211.02,171.91
2018,3,3,14,30,14.0,125.0,1.5,7.0,133.0,129.34,104.54
2018,3,3,14,45,157.5,168.5,1.5,6.85,253.5,252.53,208.92
2018,3,3,15,0,301.0,212.0,1.5,6.7,374.0,360.29,295.6
2018,3,3,15,15,308.0,198.0,1.5,6.7,352.5,333.77,272.67
2018,3,3,15,30,315.0,184.0,1.5,6.7,331.0,306.03,248.95
2018,3,3,15,45,223.0,155.0,1.45,6.25,253.5,227.77,184.81
2018,3,3,16,0,131.0,126.0,1.4,5.8,176.0,159.64,128.96
2018,3,3,16,15,166.0,107.5,1.35,5.5,162.5,141.92,112.11
2018,3,3,16,30,201.0,89.0,1.3,5.2,149.0,120.86,91.56
2018,3,3,16,45,142.0,77.5,1.2,4.9,116.0,89.31,66.24
2018,3,3,17,0,83.0,66.0,1.1,4.6,83.0,66.13,49.02
2018,3,3,17,15,74.5,45.5,1.1,4.4,57.5,41.89,29.58
2018,3,3,17,30,66.0,25.0,1.1,4.2,32.0,21.02,12.73
2018,3,3,17,45,70.5,17.0,1.05,4.0,21.0,14.45,0.0
2018,3,3,18,0,75.0,9.0,1.0,3.8,10.0,8.85,0.0
2018,3,3,18,15,37.5,4.5,0.95,3.65,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,4,6,15,3.5,0.5,0.5,3.9,0.5,0.0,0.0
2018,3,4,6,30,7.0,1.0,0.4,4.2,1.0,0.0,0.0
2018,3,4,6,45,155.0,15.5,0.35,4.5,27.0,51.92,0.0
2018,3,4,7,0,303.0,30.0,0.3,4.8,53.0,133.1,83.2
2018,3,4,7,15,439.0,38.0,0.3,5.5,100.0,207.84,159.35
2018,3,4,7,30,575.0,46.0,0.3,6.2,147.0,293.06,233.46
2018,3,4,7,45,653.5,49.5,0.3,6.95,199.5,357.78,289.86
2018,3,4,8,0,732.0,53.0,0.3,7.7,252.0,431.71,351.32
2018,3,4,8,15,776.5,56.5,0.3,7.8,305.0,492.86,401.14
2018,3,4,8,30,821.0,60.0,0.3,7.9,358.0,555.94,450.49
2018,3,4,8,45,851.5,62.5,0.3,7.95,408.0,606.78,489.04
2018,3,4,9,0,882.0,65.0,0.3,8.0,458.0,661.19,528.82
2018,3,4,9,15,879.5,72.0,0.25,8.35,497.0,697.58,551.31
2018,3,4,9,30,877.0,79.0,0.2,8.7,536.0,730.93,571.41
2018,3,4,9,45,834.5,98.5,0.2,9.05,559.0,749.85,581.91
2018,3,4,10,0,792.0,118.0,0.2,9.4,582.0,758.51,585.52
2018,3,4,10,15,877.0,98.0,0.25,9.65,637.5,820.45,626.87
2018,3,4,10,30,962.0,78.0,0.3,9.9,693.0,877.17,663.12
