Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,45,970.0,78.5,0.3,10.15,719.0,897.17,673.74
2018,3,4,11,0,978.0,79.0,0.3,10.4,745.0,913.72,682.77
2018,3,4,11,15,982.5,80.0,0.35,10.55,763.0,924.28,689.33
2018,3,4,11,30,987.0,81.0,0.4,10.7,781.0,931.11,693.73
2018,3,4,11,45,989.0,81.5,0.45,10.85,790.5,931.48,694.15
2018,3,4,12,0,991.0,82.0,0.5,11.0,800.0,928.04,692.35
2018,3,4,12,15,990.0,82.5,0.55,11.1,801.0,918.29,686.73
2018,3,4,12,30,989.0,83.0,0.6,11.2,802.0,904.82,678.86
2018,3,4,12,45,985.0,84.0,0.65,11.3,794.5,885.81,667.42
2018,3,4,13,0,981.0,85.0,0.7,11.4,787.0,863.35,653.74
2018,3,4,13,15,976.5,84.5,0.7,11.35,771.0,835.58,635.92
2018,3,4,13,30,972.0,84.0,0.7,11.3,755.0,804.67,615.97
2018,3,4,13,45,915.5,98.5,0.7,11.3,714.5,749.68,579.1
2018,3,4,14,0,859.0,113.0,0.7,11.3,674.0,696.59,542.21
2018,3,4,14,15,888.5,99.5,0.75,11.15,656.5,668.66,523.43
2018,3,4,14,30,918.0,86.0,0.8,11.0,639.0,635.47,499.66
2018,3,4,14,45,914.0,81.0,0.8,10.9,604.0,588.59,463.91
2018,3,4,15,0,910.0,76.0,0.8,10.8,569.0,539.74,425.59
2018,3,4,15,15,891.0,74.5,0.8,10.8,525.5,485.7,381.8
2018,3,4,15,30,872.0,73.0,0.8,10.8,482.0,430.66,335.79
2018,3,4,15,45,844.5,70.0,0.9,10.25,433.0,371.88,286.46
2018,3,4,16,0,817.0,67.0,1.0,9.7,384.0,314.52,236.45
2018,3,4,16,15,777.5,63.0,1.05,8.9,332.0,254.91,183.83
2018,3,4,16,30,738.0,59.0,1.1,8.1,280.0,198.71,133.98
2018,3,4,16,45,677.5,54.0,1.1,7.3,228.0,142.39,86.83
2018,3,4,17,0,617.0,49.0,1.1,6.5,176.0,90.43,48.26
2018,3,4,17,15,515.5,42.0,1.1,6.1,127.5,44.22,23.98
2018,3,4,17,30,414.0,35.0,1.1,5.7,79.0,27.6,18.49
2018,3,4,17,45,251.0,22.5,1.15,5.25,45.0,18.45,1.0
2018,3,4,18,0,88.0,10.0,1.2,4.8,11.0,9.83,0.0
2018,3,4,18,15,44.0,5.0,1.2,4.75,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.4,0.15,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,1.4,1.0,3.0,0.0,0.0
2018,3,5,6,45,197.0,17.0,1.4,1.8,31.5,64.05,0.0
2018,3,5,7,0,366.0,30.0,1.4,2.6,60.0,154.27,102.81
2018,3,5,7,15,484.0,38.0,1.35,3.25,107.5,225.11,176.07
2018,3,5,7,30,602.0,46.0,1.3,3.9,155.0,305.99,248.9
2018,3,5,7,45,669.0,51.5,1.25,4.55,208.0,369.46,306.1
2018,3,5,8,0,736.0,57.0,1.2,5.2,261.0,441.06,367.48
2018,3,5,8,15,779.5,60.5,1.2,6.0,314.0,502.12,417.89
2018,3,5,8,30,823.0,64.0,1.2,6.8,367.0,564.97,467.51
2018,3,5,8,45,852.5,67.0,1.2,7.6,417.5,619.86,508.93
2018,3,5,9,0,882.0,70.0,1.2,8.4,468.0,670.48,545.67
2018,3,5,9,15,904.0,72.0,1.15,9.0,514.5,718.02,576.87
2018,3,5,9,30,926.0,74.0,1.1,9.6,561.0,764.16,606.2
2018,3,5,9,45,942.0,74.5,1.0,10.15,601.0,802.29,628.51
2018,3,5,10,0,958.0,75.0,0.9,10.7,641.0,838.06,648.6
2018,3,5,10,15,968.0,76.5,0.85,11.1,674.5,867.51,665.11
2018,3,5,10,30,978.0,78.0,0.8,11.5,708.0,893.84,679.36
2018,3,5,10,45,983.5,79.0,0.7,11.9,733.0,912.53,687.42
2018,3,5,11,0,989.0,80.0,0.6,12.3,758.0,927.65,693.09
2018,3,5,11,15,992.5,80.5,0.55,12.55,775.0,936.83,696.38
2018,3,5,11,30,996.0,81.0,0.5,12.8,792.0,942.23,697.42
2018,3,5,11,45,998.0,81.0,0.45,13.1,801.5,941.99,694.87
2018,3,5,12,0,1000.0,81.0,0.4,13.4,811.0,937.9,690.11
2018,3,5,12,15,1001.0,80.5,0.4,13.6,812.0,928.6,683.57
2018,3,5,12,30,1002.0,80.0,0.4,13.8,813.0,915.51,674.81
2018,3,5,12,45,1001.5,79.0,0.35,13.95,806.0,896.92,661.76
2018,3,5,13,0,1001.0,78.0,0.3,14.1,799.0,874.7,646.58
2018,3,5,13,15,996.5,78.0,0.3,14.15,783.0,846.96,629.12
2018,3,5,13,30,992.0,78.0,0.3,14.2,767.0,816.0,609.56
2018,3,5,13,45,985.0,76.5,0.25,14.3,742.5,778.64,584.7
2018,3,5,14,0,978.0,75.0,0.2,14.4,718.0,738.57,558.02
2018,3,5,14,15,967.0,74.5,0.2,14.3,686.0,694.48,528.34
2018,3,5,14,30,956.0,74.0,0.2,14.2,654.0,648.41,495.51
2018,3,5,14,45,942.0,73.0,0.2,14.15,616.0,598.42,458.81
2018,3,5,15,0,928.0,72.0,0.2,14.1,578.0,547.22,420.02
2018,3,5,15,15,910.5,69.5,0.2,14.1,534.0,491.97,376.85
2018,3,5,15,30,893.0,67.0,0.2,14.1,490.0,436.42,331.91
2018,3,5,15,45,867.0,64.5,0.25,13.6,441.0,377.78,283.97
2018,3,5,16,0,841.0,62.0,0.3,13.1,392.0,318.89,234.09
2018,3,5,16,15,781.0,62.0,0.4,12.3,336.5,256.55,181.52
2018,3,5,16,30,721.0,62.0,0.5,11.5,281.0,199.83,133.35
2018,3,5,16,45,492.5,67.5,0.6,10.7,204.5,128.63,82.13
2018,3,5,17,0,264.0,73.0,0.7,9.9,128.0,83.76,55.7
2018,3,5,17,15,201.5,56.5,0.75,9.35,91.5,52.12,35.3
2018,3,5,17,30,139.0,40.0,0.8,8.8,55.0,32.82,22.87
2018,3,5,17,45,84.5,24.0,0.85,8.2,31.5,20.05,3.71
2018,3,5,18,0,30.0,8.0,0.9,7.6,8.0,7.86,0.0
2018,3,5,18,15,15.0,4.0,0.9,7.25,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,6,15,9.5,2.0,1.1,3.65,2.0,0.0,0.0
2018,3,6,6,30,19.0,4.0,1.1,4.4,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.1,5.15,22.0,30.98,0.0
2018,3,6,7,0,90.0,32.0,1.1,5.9,40.0,72.33,48.75
2018,3,6,7,15,142.5,50.0,1.05,6.6,72.0,114.99,89.58
2018,3,6,7,30,195.0,68.0,1.0,7.3,104.0,162.84,132.16
2018,3,6,7,45,265.5,82.5,0.95,7.95,148.0,219.46,181.46
2018,3,6,8,0,336.0,97.0,0.9,8.6,192.0,289.87,240.88
2018,3,6,8,15,468.0,97.5,0.85,9.35,257.0,376.83,312.18
2018,3,6,8,30,600.0,98.0,0.8,10.1,322.0,478.08,391.82
2018,3,6,8,45,736.0,83.5,0.7,10.85,394.5,571.16,461.83
2018,3,6,9,0,872.0,69.0,0.6,11.6,467.0,666.02,529.76
2018,3,6,9,15,816.0,89.5,0.6,12.2,490.0,684.22,538.83
2018,3,6,9,30,760.0,110.0,0.6,12.8,513.0,694.22,543.04
2018,3,6,9,45,800.5,107.5,0.65,13.4,559.5,740.32,573.48
2018,3,6,10,0,841.0,105.0,0.7,14.0,606.0,788.62,604.42
2018,3,6,10,15,902.5,92.5,0.7,14.4,655.5,836.42,634.07
2018,3,6,10,30,964.0,80.0,0.7,14.8,705.0,888.15,665.79
2018,3,6,10,45,970.5,81.0,0.7,15.25,730.5,907.45,675.55
2018,3,6,11,0,977.0,82.0,0.7,15.7,756.0,923.24,683.54
2018,3,6,11,15,981.5,82.0,0.7,15.95,773.5,932.59,688.0
2018,3,6,11,30,986.0,82.0,0.7,16.2,791.0,938.22,690.28
2018,3,6,11,45,988.0,83.0,0.7,16.45,801.0,939.03,689.66
2018,3,6,12,0,990.0,84.0,0.7,16.7,811.0,936.02,686.81
2018,3,6,12,15,980.0,87.5,0.7,16.8,808.0,921.8,677.33
2018,3,6,12,30,970.0,91.0,0.7,16.9,805.0,904.04,665.84
2018,3,6,12,45,882.5,123.5,0.7,17.0,768.5,854.2,633.46
2018,3,6,13,0,795.0,156.0,0.7,17.1,732.0,801.51,599.27
2018,3,6,13,15,779.0,157.5,0.7,17.05,712.0,770.1,579.39
2018,3,6,13,30,763.0,159.0,0.7,17.0,692.0,736.74,557.25
2018,3,6,13,45,751.5,156.0,0.7,17.0,667.0,700.27,532.22
2018,3,6,14,0,740.0,153.0,0.7,17.0,642.0,662.14,505.59
2018,3,6,14,15,763.5,135.0,0.7,16.85,620.0,629.8,483.42
2018,3,6,14,30,787.0,117.0,0.7,16.7,598.0,593.72,457.76
2018,3,6,14,45,726.0,126.5,0.65,16.55,549.5,534.04,412.77
2018,3,6,15,0,665.0,136.0,0.6,16.4,501.0,477.69,369.59
2018,3,6,15,15,651.0,126.0,0.6,16.4,460.5,427.99,330.85
2018,3,6,15,30,637.0,116.0,0.6,16.4,420.0,378.37,290.86
2018,3,6,15,45,658.0,99.0,0.65,15.85,385.5,335.0,254.71
2018,3,6,16,0,679.0,82.0,0.7,15.3,351.0,288.52,214.23
2018,3,6,16,15,646.5,75.5,0.8,14.25,304.5,235.3,168.77
2018,3,6,16,30,614.0,69.0,0.9,13.2,258.0,184.91,125.26
2018,3,6,16,45,510.5,66.0,1.0,12.2,203.5,130.77,82.9
2018,3,6,17,0,407.0,63.0,1.1,11.2,149.0,87.72,53.02
2018,3,6,17,15,338.0,50.5,1.15,10.7,109.0,48.94,29.65
2018,3,6,17,30,269.0,38.0,1.2,10.2,69.0,29.21,19.72
2018,3,6,17,45,168.5,24.0,1.25,9.7,40.0,18.86,4.72
2018,3,6,18,0,68.0,10.0,1.3,9.2,11.0,9.83,0.0
2018,3,6,18,15,34.0,5.0,1.25,9.15,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,7.1,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,7.1,1.0,0.98,0.0
2018,3,7,6,45,0.0,5.0,0.9,7.1,5.0,4.91,0.0
2018,3,7,7,0,0.0,9.0,0.8,7.1,9.0,8.67,1.29
2018,3,7,7,15,0.0,13.5,0.8,7.75,13.5,13.01,5.52
2018,3,7,7,30,0.0,18.0,0.8,8.4,18.0,17.36,9.47
2018,3,7,7,45,6.0,42.0,0.8,9.05,43.5,43.29,32.14
2018,3,7,8,0,12.0,66.0,0.8,9.7,69.0,70.34,55.53
2018,3,7,8,15,11.5,83.0,0.8,10.35,86.5,87.77,70.21
2018,3,7,8,30,11.0,100.0,0.8,11.0,104.0,105.1,84.51
2018,3,7,8,45,23.0,127.5,0.8,11.65,137.5,146.24,118.58
2018,3,7,9,0,35.0,155.0,0.8,12.3,171.0,184.5,149.45
2018,3,7,9,15,32.0,180.0,0.85,12.85,196.0,210.1,169.15
2018,3,7,9,30,29.0,205.0,0.9,13.4,221.0,235.34,188.27
2018,3,7,9,45,74.0,234.5,0.95,14.0,278.0,301.99,241.03
2018,3,7,10,0,119.0,264.0,1.0,14.6,335.0,379.34,300.27
2018,3,7,10,15,320.5,244.5,1.0,14.9,450.5,530.71,417.61
2018,3,7,10,30,522.0,225.0,1.0,15.2,566.0,689.63,533.6
2018,3,7,10,45,742.5,152.5,1.05,15.5,657.5,806.24,615.53
2018,3,7,11,0,963.0,80.0,1.1,15.8,749.0,912.54,684.82
2018,3,7,11,15,968.0,80.5,1.1,15.95,767.0,922.77,689.01
2018,3,7,11,30,973.0,81.0,1.1,16.1,785.0,929.31,692.22
2018,3,7,11,45,976.0,81.5,1.1,16.3,795.0,930.4,691.92
2018,3,7,12,0,979.0,82.0,1.1,16.5,805.0,927.72,689.37
2018,3,7,12,15,981.5,81.0,1.15,16.5,807.0,919.2,684.53
2018,3,7,12,30,984.0,80.0,1.2,16.5,809.0,906.94,677.39
2018,3,7,12,45,984.5,78.5,1.2,16.5,802.0,888.79,665.68
2018,3,7,13,0,985.0,77.0,1.2,16.5,795.0,867.04,651.71
2018,3,7,13,15,982.0,76.0,1.2,16.4,779.5,839.62,634.22
2018,3,7,13,30,979.0,75.0,1.2,16.3,764.0,808.97,614.53
2018,3,7,13,45,973.0,74.5,1.15,16.2,740.5,773.6,590.91
2018,3,7,14,0,967.0,74.0,1.1,16.1,717.0,735.49,565.29
2018,3,7,14,15,957.5,73.0,1.1,15.85,686.0,692.08,535.79
2018,3,7,14,30,948.0,72.0,1.1,15.6,655.0,646.59,502.73
2018,3,7,14,45,935.0,70.5,1.1,15.35,617.0,596.81,465.53
2018,3,7,15,0,922.0,69.0,1.1,15.1,579.0,545.77,426.15
2018,3,7,15,15,904.5,67.0,1.1,15.1,535.5,491.13,382.32
2018,3,7,15,30,887.0,65.0,1.1,15.1,492.0,436.2,336.79
2018,3,7,15,45,861.5,62.5,1.05,14.2,443.0,377.86,288.0
2018,3,7,16,0,836.0,60.0,1.0,13.3,394.0,320.65,238.51
2018,3,7,16,15,799.0,57.0,0.95,12.5,342.5,259.77,185.2
2018,3,7,16,30,762.0,54.0,0.9,11.7,291.0,203.47,135.52
2018,3,7,16,45,707.5,49.5,0.8,10.85,238.5,146.62,87.86
2018,3,7,17,0,653.0,45.0,0.7,10.0,186.0,95.53,49.74
2018,3,7,17,15,561.0,38.5,0.75,9.45,136.5,47.53,23.78
2018,3,7,17,30,469.0,32.0,0.8,8.9,87.0,24.04,15.44
2018,3,7,17,45,300.5,22.5,0.85,8.35,51.0,17.81,5.4
2018,3,7,18,0,132.0,13.0,0.9,7.8,15.0,12.78,0.0
2018,3,7,18,15,66.0,6.5,0.9,7.75,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,6,15,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,8,6,30,4.0,4.0,0.7,9.1,4.0,4.73,0.0
2018,3,8,6,45,26.0,17.0,0.55,9.6,19.5,26.29,0.0
2018,3,8,7,0,48.0,30.0,0.4,10.1,35.0,51.1,34.32
2018,3,8,7,15,108.5,49.0,0.4,10.7,68.0,101.52,78.18
2018,3,8,7,30,169.0,68.0,0.4,11.3,101.0,152.87,122.35
2018,3,8,7,45,151.0,85.5,0.4,11.9,121.5,171.97,139.59
2018,3,8,8,0,133.0,103.0,0.4,12.5,142.0,182.5,148.85
2018,3,8,8,15,167.5,125.0,0.4,12.85,183.0,231.43,189.19
2018,3,8,8,30,202.0,147.0,0.4,13.2,224.0,290.19,235.97
2018,3,8,8,45,176.0,172.0,0.4,13.55,245.5,301.52,243.46
2018,3,8,9,0,150.0,197.0,0.4,13.9,267.0,317.49,254.41
2018,3,8,9,15,194.5,218.0,0.45,14.2,317.5,376.34,299.78
2018,3,8,9,30,239.0,239.0,0.5,14.5,368.0,437.43,345.44
2018,3,8,9,45,212.0,257.5,0.5,14.8,378.0,442.51,346.76
2018,3,8,10,0,185.0,276.0,0.5,15.1,388.0,445.35,346.92
2018,3,8,10,15,326.5,257.0,0.55,15.35,467.0,550.5,426.74
2018,3,8,10,30,468.0,238.0,0.6,15.6,546.0,660.62,506.22
2018,3,8,10,45,512.0,237.5,0.6,15.85,586.0,702.51,533.59
2018,3,8,11,0,556.0,237.0,0.6,16.1,626.0,743.38,560.7
2018,3,8,11,15,641.5,210.0,0.65,16.35,669.0,793.12,595.55
2018,3,8,11,30,727.0,183.0,0.7,16.6,712.0,838.57,625.82
2018,3,8,11,45,832.5,140.0,0.7,16.9,753.0,877.89,649.98
2018,3,8,12,0,938.0,97.0,0.7,17.2,794.0,912.05,670.63
2018,3,8,12,15,940.5,96.0,0.75,17.25,796.0,903.76,665.49
2018,3,8,12,30,943.0,95.0,0.8,17.3,798.0,891.88,658.73
2018,3,8,12,45,956.0,89.5,0.8,17.3,796.0,880.24,651.47
2018,3,8,13,0,969.0,84.0,0.8,17.3,794.0,864.68,641.73
2018,3,8,13,15,941.0,91.5,0.8,17.25,769.5,827.09,617.62
2018,3,8,13,30,913.0,99.0,0.8,17.2,745.0,787.53,592.26
2018,3,8,13,45,921.5,92.5,0.8,17.1,727.0,758.13,573.73
2018,3,8,14,0,930.0,86.0,0.8,17.0,709.0,725.29,552.56
2018,3,8,14,15,933.5,81.0,0.75,16.85,682.5,687.35,526.16
2018,3,8,14,30,937.0,76.0,0.7,16.7,656.0,646.47,496.25
2018,3,8,14,45,898.0,82.5,0.7,16.5,611.5,590.47,454.95
2018,3,8,15,0,859.0,89.0,0.7,16.3,567.0,535.18,413.12
2018,3,8,15,15,753.5,105.5,0.7,16.3,501.5,459.0,354.38
2018,3,8,15,30,648.0,122.0,0.7,16.3,436.0,391.64,301.37
2018,3,8,15,45,705.5,98.5,0.65,15.6,409.5,354.89,269.78
2018,3,8,16,0,763.0,75.0,0.6,14.9,383.0,312.58,231.48
2018,3,8,16,15,729.0,70.5,0.55,14.1,333.5,256.3,182.84
2018,3,8,16,30,695.0,66.0,0.5,13.3,284.0,201.14,135.05
2018,3,8,16,45,565.0,64.5,0.5,12.55,221.0,139.39,87.35
2018,3,8,17,0,435.0,63.0,0.5,11.8,158.0,92.24,55.22
2018,3,8,17,15,336.5,52.0,0.5,11.05,114.0,51.58,31.18
2018,3,8,17,30,238.0,41.0,0.5,10.3,70.0,31.47,21.89
2018,3,8,17,45,174.0,27.0,0.5,9.6,42.5,21.24,8.59
2018,3,8,18,0,110.0,13.0,0.5,8.9,15.0,12.78,0.0
2018,3,8,18,15,55.0,6.5,0.55,8.65,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,0.85,6.45,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,0.8,6.9,6.0,9.97,0.0
2018,3,9,6,45,129.0,21.5,0.7,7.35,33.5,64.33,0.0
2018,3,9,7,0,238.0,37.0,0.6,7.8,61.0,129.77,94.2
2018,3,9,7,15,428.5,42.0,0.6,8.25,116.0,216.83,169.43
2018,3,9,7,30,619.0,47.0,0.6,8.7,171.0,320.64,257.21
2018,3,9,7,45,651.0,54.5,0.6,9.15,218.0,375.05,304.91
2018,3,9,8,0,683.0,62.0,0.6,9.6,265.0,431.14,352.0
2018,3,9,8,15,496.5,104.0,0.65,10.15,265.5,405.35,331.92
2018,3,9,8,30,310.0,146.0,0.7,10.7,266.0,354.35,290.33
2018,3,9,8,45,307.0,169.0,0.75,11.2,300.5,390.04,318.2
2018,3,9,9,0,304.0,192.0,0.8,11.7,335.0,424.46,343.6
2018,3,9,9,15,328.0,207.0,0.75,12.15,374.5,467.68,375.17
2018,3,9,9,30,352.0,222.0,0.7,12.6,414.0,511.39,406.17
2018,3,9,9,45,535.5,185.0,0.65,13.0,500.5,629.62,494.36
2018,3,9,10,0,719.0,148.0,0.6,13.4,587.0,751.56,579.52
2018,3,9,10,15,633.0,185.0,0.6,13.7,586.0,735.64,563.93
2018,3,9,10,30,547.0,222.0,0.6,14.0,585.0,710.83,543.45
2018,3,9,10,45,481.0,248.0,0.6,14.3,575.5,689.23,525.82
2018,3,9,11,0,415.0,274.0,0.6,14.6,566.0,663.72,505.39
2018,3,9,11,15,452.0,277.0,0.65,14.65,602.0,699.87,531.57
2018,3,9,11,30,489.0,280.0,0.7,14.7,638.0,734.42,555.65
2018,3,9,11,45,523.0,271.5,0.75,14.8,659.0,752.25,568.4
2018,3,9,12,0,557.0,263.0,0.8,14.9,680.0,767.76,579.79
2018,3,9,12,15,590.5,251.5,0.8,14.9,694.0,777.01,586.52
2018,3,9,12,30,624.0,240.0,0.8,14.9,708.0,785.17,592.53
2018,3,9,12,45,603.0,244.5,0.8,14.9,693.0,758.15,573.51
2018,3,9,13,0,582.0,249.0,0.8,14.9,678.0,731.42,554.99
2018,3,9,13,15,565.5,248.0,0.8,14.8,658.0,701.29,534.38
2018,3,9,13,30,549.0,247.0,0.8,14.7,638.0,670.0,512.75
2018,3,9,13,45,531.0,243.5,0.8,14.65,612.0,634.19,487.61
2018,3,9,14,0,513.0,240.0,0.8,14.6,586.0,597.84,461.75
2018,3,9,14,15,482.0,238.0,0.8,14.4,551.5,554.25,430.28
2018,3,9,14,30,451.0,236.0,0.8,14.2,517.0,511.62,399.01
2018,3,9,14,45,395.0,235.0,0.8,14.0,470.5,455.22,356.73
2018,3,9,15,0,339.0,234.0,0.8,13.8,424.0,405.14,318.56
2018,3,9,15,15,413.5,195.5,0.8,13.8,409.5,386.15,303.83
2018,3,9,15,30,488.0,157.0,0.8,13.8,395.0,358.03,280.36
2018,3,9,15,45,527.0,132.5,0.8,13.1,366.5,321.96,249.91
2018,3,9,16,0,566.0,108.0,0.8,12.4,338.0,281.93,214.61
2018,3,9,16,15,541.5,97.5,0.8,11.85,294.5,232.72,171.96
2018,3,9,16,30,517.0,87.0,0.8,11.3,251.0,185.68,130.9
2018,3,9,16,45,462.5,76.0,0.75,10.75,203.5,136.07,89.92
2018,3,9,17,0,408.0,65.0,0.7,10.2,156.0,92.05,56.44
2018,3,9,17,15,354.5,52.5,0.7,9.8,116.5,53.29,32.08
2018,3,9,17,30,301.0,40.0,0.7,9.4,77.0,31.27,21.88
2018,3,9,17,45,195.0,26.5,0.7,9.0,46.0,20.73,9.14
2018,3,9,18,0,89.0,13.0,0.7,8.6,15.0,12.78,0.0
2018,3,9,18,15,44.5,6.5,0.7,8.45,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,8.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.2,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.75,8.25,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.8,8.3,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,8.55,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.8,8.0,7.71,1.08
2018,3,10,7,45,0.0,11.0,0.65,9.0,11.0,10.6,3.65
2018,3,10,8,0,0.0,14.0,0.6,9.2,14.0,13.5,6.2
2018,3,10,8,15,0.0,22.5,0.6,9.3,22.5,21.71,13.36
2018,3,10,8,30,0.0,31.0,0.6,9.4,31.0,29.93,20.44
2018,3,10,8,45,0.0,35.0,0.6,9.55,35.0,33.8,23.68
2018,3,10,9,0,0.0,39.0,0.6,9.7,39.0,37.67,26.91
2018,3,10,9,15,0.0,37.5,0.6,9.9,37.5,36.23,25.55
2018,3,10,9,30,0.0,36.0,0.6,10.1,36.0,34.78,24.21
2018,3,10,9,45,0.0,61.0,0.6,10.35,61.0,58.99,44.62
2018,3,10,10,0,0.0,86.0,0.6,10.6,86.0,83.22,64.7
2018,3,10,10,15,0.0,94.5,0.6,11.1,94.5,91.49,71.23
2018,3,10,10,30,0.0,103.0,0.6,11.6,103.0,99.89,77.85
2018,3,10,10,45,0.0,83.0,0.55,12.1,83.0,80.34,61.47
2018,3,10,11,0,0.0,63.0,0.5,12.6,63.0,60.97,45.33
2018,3,10,11,15,2.0,113.0,0.5,12.65,114.5,111.48,86.83
2018,3,10,11,30,4.0,163.0,0.5,12.7,166.0,162.83,127.93
2018,3,10,11,45,7.0,186.5,0.5,12.75,192.0,188.8,148.28
2018,3,10,12,0,10.0,210.0,0.5,12.8,218.0,214.73,168.52
2018,3,10,12,15,7.0,186.5,0.5,12.7,192.0,188.37,147.6
2018,3,10,12,30,4.0,163.0,0.5,12.6,166.0,162.28,127.03
2018,3,10,12,45,3.0,155.5,0.5,12.5,157.5,153.88,120.49
2018,3,10,13,0,2.0,148.0,0.5,12.4,149.0,145.55,113.92
2018,3,10,13,15,2.0,148.0,0.5,12.3,149.0,145.42,113.98
2018,3,10,13,30,2.0,148.0,0.5,12.2,149.0,145.28,114.02
2018,3,10,13,45,1.0,141.0,0.5,12.05,141.5,137.56,107.96
2018,3,10,14,0,0.0,134.0,0.5,11.9,134.0,129.93,102.0
2018,3,10,14,15,0.0,139.0,0.5,11.8,139.0,134.72,106.14
2018,3,10,14,30,0.0,144.0,0.5,11.7,144.0,139.47,110.23
2018,3,10,14,45,0.0,136.0,0.5,11.6,136.0,131.59,104.09
2018,3,10,15,0,0.0,128.0,0.5,11.5,128.0,123.74,97.99
2018,3,10,15,15,1.0,129.5,0.5,11.5,130.0,125.5,99.75
2018,3,10,15,30,2.0,131.0,0.5,11.5,132.0,127.08,101.34
2018,3,10,15,45,1.5,123.5,0.45,11.2,124.0,119.35,95.33
2018,3,10,16,0,1.0,116.0,0.4,10.9,116.0,111.64,89.31
2018,3,10,16,15,3.0,108.5,0.4,10.65,109.5,104.57,83.69
2018,3,10,16,30,5.0,101.0,0.4,10.4,103.0,97.16,77.61
2018,3,10,16,45,2.5,77.0,0.45,10.15,78.0,73.84,58.01
2018,3,10,17,0,0.0,53.0,0.5,9.9,53.0,51.0,38.51
2018,3,10,17,15,0.0,40.0,0.5,9.7,40.0,38.64,27.61
2018,3,10,17,30,0.0,27.0,0.5,9.5,27.0,26.07,17.39
2018,3,10,17,45,0.0,16.5,0.55,9.3,16.5,15.92,6.23
2018,3,10,18,0,0.0,6.0,0.6,9.1,6.0,5.9,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.95,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.5,1.0,6.0,6.0,0.0,0.0
2018,3,11,6,30,87.0,11.0,1.0,6.4,12.0,29.11,0.0
2018,3,11,6,45,242.5,23.5,0.95,6.8,46.0,98.6,36.22
2018,3,11,7,0,398.0,36.0,0.9,7.2,80.0,180.68,134.14
2018,3,11,7,15,495.5,43.5,0.85,7.75,128.0,246.58,194.37
2018,3,11,7,30,593.0,51.0,0.8,8.3,176.0,321.79,260.23
2018,3,11,7,45,651.5,57.0,0.75,8.8,228.5,385.67,315.2
2018,3,11,8,0,710.0,63.0,0.7,9.3,281.0,451.68,369.53
2018,3,11,8,15,749.5,66.5,0.65,10.0,332.5,510.32,415.41
2018,3,11,8,30,789.0,70.0,0.6,10.7,384.0,570.43,460.27
2018,3,11,8,45,816.5,73.0,0.55,11.4,433.0,623.26,497.72
2018,3,11,9,0,844.0,76.0,0.5,12.1,482.0,675.81,532.75
2018,3,11,9,15,865.5,77.5,0.45,12.9,527.0,717.28,557.49
2018,3,11,9,30,887.0,79.0,0.4,13.7,572.0,761.58,583.61
2018,3,11,9,45,899.0,81.5,0.35,14.45,610.5,797.94,603.69
2018,3,11,10,0,911.0,84.0,0.3,15.2,649.0,831.81,621.77
2018,3,11,10,15,925.5,84.0,0.25,15.7,683.0,862.2,637.87
2018,3,11,10,30,940.0,84.0,0.2,16.2,717.0,889.77,652.0
2018,3,11,10,45,942.0,87.0,0.2,16.7,740.5,906.95,660.34
2018,3,11,11,0,944.0,90.0,0.2,17.2,764.0,920.58,666.64
2018,3,11,11,15,901.5,111.0,0.2,17.5,767.0,911.43,659.19
2018,3,11,11,30,859.0,132.0,0.2,17.8,770.0,903.1,652.81
2018,3,11,11,45,901.5,115.0,0.2,18.05,791.5,914.46,659.15
2018,3,11,12,0,944.0,98.0,0.2,18.3,813.0,927.28,666.16
2018,3,11,12,15,847.0,140.0,0.2,18.45,782.0,883.43,637.81
2018,3,11,12,30,750.0,182.0,0.2,18.6,751.0,835.6,607.61
2018,3,11,12,45,699.0,197.5,0.2,18.75,723.5,794.89,581.64
2018,3,11,13,0,648.0,213.0,0.2,18.9,696.0,753.07,553.31
2018,3,11,13,15,621.0,217.0,0.25,18.9,672.5,718.05,530.84
2018,3,11,13,30,594.0,221.0,0.3,18.9,649.0,682.15,507.33
2018,3,11,13,45,661.0,193.0,0.3,18.9,655.0,682.04,509.0
2018,3,11,14,0,728.0,165.0,0.3,18.9,661.0,675.46,505.45
2018,3,11,14,15,746.5,149.5,0.35,18.75,638.5,642.9,484.02
2018,3,11,14,30,765.0,134.0,0.4,18.6,616.0,606.89,459.77
2018,3,11,14,45,772.5,122.5,0.45,18.4,585.0,565.16,430.46
2018,3,11,15,0,780.0,111.0,0.5,18.2,554.0,521.64,398.69
2018,3,11,15,15,727.0,112.5,0.5,18.2,501.0,458.29,350.31
2018,3,11,15,30,674.0,114.0,0.5,18.2,448.0,399.15,304.0
2018,3,11,15,45,667.5,103.0,0.6,17.55,407.0,349.46,264.39
2018,3,11,16,0,661.0,92.0,0.7,16.9,366.0,299.45,222.63
2018,3,11,16,15,628.0,85.0,0.75,15.95,318.5,246.02,177.53
2018,3,11,16,30,595.0,78.0,0.8,15.0,271.0,195.55,134.36
2018,3,11,16,45,570.5,69.5,0.85,14.05,228.5,148.18,94.26
2018,3,11,17,0,546.0,61.0,0.9,13.1,186.0,103.3,59.36
2018,3,11,17,15,469.0,51.5,0.85,12.4,139.5,58.25,32.51
2018,3,11,17,30,392.0,42.0,0.8,11.7,93.0,32.78,23.1
2018,3,11,17,45,251.0,29.0,0.75,10.95,56.0,23.54,12.38
2018,3,11,18,0,110.0,16.0,0.7,10.2,19.0,15.73,0.0
2018,3,11,18,15,55.0,8.0,0.65,10.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,12,6,15,44.0,5.5,0.8,8.9,6.5,0.0,0.0
2018,3,12,6,30,88.0,11.0,0.8,9.6,13.0,29.62,0.0
2018,3,12,6,45,239.0,24.0,0.8,10.3,47.5,100.23,46.58
2018,3,12,7,0,390.0,37.0,0.8,11.0,82.0,180.73,133.49
2018,3,12,7,15,487.5,44.5,0.85,11.65,130.0,246.61,192.39
2018,3,12,7,30,585.0,52.0,0.9,12.3,178.0,321.82,257.36
2018,3,12,7,45,622.0,59.0,0.9,12.95,225.0,376.49,304.34
2018,3,12,8,0,659.0,66.0,0.9,13.6,272.0,433.47,351.1
2018,3,12,8,15,684.5,73.5,1.0,14.2,319.5,486.42,393.34
2018,3,12,8,30,710.0,81.0,1.1,14.8,367.0,539.88,434.44
2018,3,12,8,45,695.5,96.5,1.2,15.45,405.0,576.64,461.15
2018,3,12,9,0,681.0,112.0,1.3,16.1,443.0,609.98,484.58
2018,3,12,9,15,696.0,120.0,1.35,16.45,485.0,652.95,515.04
2018,3,12,9,30,711.0,128.0,1.4,16.8,527.0,694.56,543.5
2018,3,12,9,45,684.5,137.0,1.45,17.15,542.0,703.15,547.58
2018,3,12,10,0,658.0,146.0,1.5,17.5,557.0,707.83,549.32
2018,3,12,10,15,387.0,218.0,1.5,17.7,463.0,571.0,444.21
2018,3,12,10,30,116.0,290.0,1.5,17.9,369.0,407.9,316.19
2018,3,12,10,45,190.5,307.5,1.5,18.1,442.0,491.2,380.35
2018,3,12,11,0,265.0,325.0,1.5,18.3,515.0,584.17,447.99
2018,3,12,11,15,402.5,275.5,1.5,18.35,572.0,659.18,504.3
2018,3,12,11,30,540.0,226.0,1.5,18.4,629.0,726.2,554.1
2018,3,12,11,45,738.5,160.0,1.5,18.5,718.5,830.5,626.95
2018,3,12,12,0,937.0,94.0,1.5,18.6,808.0,919.81,685.09
2018,3,12,12,15,853.0,131.0,1.5,18.55,781.5,881.61,658.68
2018,3,12,12,30,769.0,168.0,1.5,18.5,755.0,839.11,630.75
2018,3,12,12,45,472.0,244.5,1.5,18.45,603.5,654.37,499.25
2018,3,12,13,0,175.0,321.0,1.5,18.4,452.0,469.25,359.89
2018,3,12,13,15,164.0,327.0,1.5,18.25,448.0,460.73,354.78
2018,3,12,13,30,153.0,333.0,1.5,18.1,444.0,452.05,348.35
2018,3,12,13,45,111.5,306.5,1.5,17.95,386.0,388.51,300.73
2018,3,12,14,0,70.0,280.0,1.5,17.8,328.0,324.4,252.19
2018,3,12,14,15,49.0,251.0,1.45,17.6,284.0,278.24,217.1
2018,3,12,14,30,28.0,222.0,1.4,17.4,240.0,233.96,182.91
2018,3,12,14,45,19.5,196.5,1.4,17.25,208.5,201.2,157.62
2018,3,12,15,0,11.0,171.0,1.4,17.1,177.0,170.91,133.96
2018,3,12,15,15,44.5,164.0,1.4,17.1,186.5,179.65,141.56
2018,3,12,15,30,78.0,157.0,1.4,17.1,196.0,184.38,145.36
2018,3,12,15,45,66.0,129.0,1.35,16.5,160.0,148.67,116.75
2018,3,12,16,0,54.0,101.0,1.3,15.9,124.0,114.39,89.0
2018,3,12,16,15,43.0,90.0,1.25,15.4,106.5,97.67,75.44
2018,3,12,16,30,32.0,79.0,1.2,14.9,89.0,82.17,62.85
2018,3,12,16,45,16.0,53.5,1.15,14.4,58.5,53.92,39.7
2018,3,12,17,0,0.0,28.0,1.1,13.9,28.0,27.02,17.51
2018,3,12,17,15,0.0,21.0,1.05,13.6,21.0,20.26,11.61
2018,3,12,17,30,0.0,14.0,1.0,13.3,14.0,13.5,6.18
2018,3,12,17,45,1.0,9.0,1.0,12.95,9.0,8.67,1.13
2018,3,12,18,0,2.0,4.0,1.0,12.6,4.0,3.93,0.0
2018,3,12,18,15,1.0,2.0,0.95,12.5,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,1.15,11.5,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,1.2,11.6,2.0,2.4,0.0
2018,3,13,6,45,1.0,4.0,1.2,11.65,4.0,4.12,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.7,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.8,7.5,7.23,0.53
2018,3,13,7,30,0.0,9.0,1.2,11.9,9.0,8.67,1.84
2018,3,13,7,45,0.0,11.0,1.15,11.95,11.0,10.61,3.55
2018,3,13,8,0,0.0,13.0,1.1,12.0,13.0,12.54,5.22
2018,3,13,8,15,0.0,18.0,1.15,12.0,18.0,17.37,9.38
2018,3,13,8,30,0.0,23.0,1.2,12.0,23.0,22.2,13.49
2018,3,13,8,45,0.0,27.0,1.2,11.95,27.0,26.07,16.75
2018,3,13,9,0,0.0,31.0,1.2,11.9,31.0,29.94,19.99
2018,3,13,9,15,0.0,35.0,1.25,11.95,35.0,33.81,23.2
2018,3,13,9,30,0.0,39.0,1.3,12.0,39.0,37.69,26.39
2018,3,13,9,45,0.0,45.5,1.35,12.05,45.5,43.98,31.61
2018,3,13,10,0,0.0,52.0,1.4,12.1,52.0,50.28,36.81
2018,3,13,10,15,0.0,66.0,1.4,12.2,66.0,63.85,48.03
2018,3,13,10,30,0.0,80.0,1.4,12.3,80.0,77.43,59.17
2018,3,13,10,45,0.0,93.0,1.45,12.4,93.0,90.05,69.44
2018,3,13,11,0,0.0,106.0,1.5,12.5,106.0,102.84,79.81
2018,3,13,11,15,3.5,144.5,1.5,12.55,147.0,144.02,113.36
2018,3,13,11,30,7.0,183.0,1.5,12.6,188.0,185.45,146.58
2018,3,13,11,45,11.0,211.5,1.5,12.65,219.5,217.37,171.86
2018,3,13,12,0,15.0,240.0,1.5,12.7,251.0,249.24,196.87
2018,3,13,12,15,13.5,229.5,1.45,12.75,239.5,236.94,186.91
2018,3,13,12,30,12.0,219.0,1.4,12.8,228.0,224.72,177.22
2018,3,13,12,45,21.5,249.0,1.4,12.8,265.0,262.12,207.0
2018,3,13,13,0,31.0,279.0,1.4,12.8,302.0,304.0,239.71
2018,3,13,13,15,35.5,267.0,1.35,12.85,293.0,293.69,231.71
2018,3,13,13,30,40.0,255.0,1.3,12.9,284.0,283.15,223.81
2018,3,13,13,45,37.0,251.0,1.25,12.95,277.0,274.86,217.36
2018,3,13,14,0,34.0,247.0,1.2,13.0,270.0,266.66,211.0
2018,3,13,14,15,36.0,236.0,1.2,13.0,259.5,254.95,202.19
2018,3,13,14,30,38.0,225.0,1.2,13.0,249.0,243.07,193.21
2018,3,13,14,45,29.5,204.5,1.2,13.05,222.5,215.75,171.68
2018,3,13,15,0,21.0,184.0,1.2,13.1,196.0,188.7,150.27
2018,3,13,15,15,12.5,151.5,1.2,13.1,158.5,152.1,120.96
2018,3,13,15,30,4.0,119.0,1.2,13.1,121.0,116.51,92.12
2018,3,13,15,45,27.5,132.0,1.2,12.7,143.5,137.02,109.36
2018,3,13,16,0,51.0,145.0,1.2,12.3,166.0,154.33,123.42
2018,3,13,16,15,76.5,124.5,1.1,11.85,152.0,138.47,109.52
2018,3,13,16,30,102.0,104.0,1.0,11.4,138.0,118.74,91.82
2018,3,13,16,45,117.5,92.0,0.95,10.95,124.5,102.97,77.52
2018,3,13,17,0,133.0,80.0,0.9,10.5,111.0,85.22,61.96
2018,3,13,17,15,105.5,62.5,0.85,9.9,83.5,59.28,42.46
2018,3,13,17,30,78.0,45.0,0.8,9.3,56.0,38.95,28.92
2018,3,13,17,45,49.5,29.0,0.8,8.65,35.0,25.52,15.02
2018,3,13,18,0,21.0,13.0,0.8,8.0,14.0,12.78,0.0
2018,3,13,18,15,10.5,6.5,0.8,7.85,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,6.25,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.8,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.1,7.4,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.1,8.0,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.2,8.15,7.5,7.23,0.62
2018,3,14,7,30,0.0,9.0,1.3,8.3,9.0,8.67,1.94
2018,3,14,7,45,0.0,11.0,1.35,8.5,11.0,10.61,3.66
2018,3,14,8,0,0.0,13.0,1.4,8.7,13.0,12.54,5.34
2018,3,14,8,15,0.0,16.0,1.4,8.7,16.0,15.44,7.86
2018,3,14,8,30,0.0,19.0,1.4,8.7,19.0,18.34,10.35
2018,3,14,8,45,0.0,22.5,1.4,8.65,22.5,21.72,13.24
2018,3,14,9,0,0.0,26.0,1.4,8.6,26.0,25.11,16.11
2018,3,14,9,15,0.0,30.5,1.4,8.65,30.5,29.46,19.79
2018,3,14,9,30,0.0,35.0,1.4,8.7,35.0,33.82,23.45
2018,3,14,9,45,0.0,56.5,1.35,8.7,56.5,54.63,41.12
2018,3,14,10,0,0.0,78.0,1.3,8.7,78.0,75.47,58.6
2018,3,14,10,15,0.0,83.5,1.3,8.85,83.5,80.81,62.89
2018,3,14,10,30,0.0,89.0,1.3,9.0,89.0,86.16,67.19
2018,3,14,10,45,0.0,88.0,1.3,9.15,88.0,85.2,66.24
2018,3,14,11,0,0.0,87.0,1.3,9.3,87.0,84.24,65.32
2018,3,14,11,15,0.5,100.0,1.25,9.35,100.5,97.38,76.16
2018,3,14,11,30,1.0,113.0,1.2,9.4,114.0,110.61,87.0
2018,3,14,11,45,3.0,144.0,1.2,9.45,146.5,142.95,113.5
2018,3,14,12,0,5.0,175.0,1.2,9.5,179.0,175.37,139.72
2018,3,14,12,15,10.0,208.0,1.2,9.5,216.0,212.38,169.5
2018,3,14,12,30,15.0,241.0,1.2,9.5,253.0,249.27,198.82
2018,3,14,12,45,39.0,282.0,1.2,9.45,312.0,315.3,251.36
2018,3,14,13,0,63.0,323.0,1.2,9.4,371.0,375.07,297.91
2018,3,14,13,15,69.0,327.0,1.2,9.35,378.5,381.13,302.49
2018,3,14,13,30,75.0,331.0,1.2,9.3,386.0,386.54,306.97
2018,3,14,13,45,61.5,303.5,1.2,9.3,347.5,345.33,275.14
2018,3,14,14,0,48.0,276.0,1.2,9.3,309.0,305.2,244.11
2018,3,14,14,15,72.5,280.0,1.2,9.2,327.5,322.39,258.76
2018,3,14,14,30,97.0,284.0,1.2,9.1,346.0,337.29,271.1
2018,3,14,14,45,213.0,258.5,1.2,9.05,385.0,375.5,302.94
2018,3,14,15,0,329.0,233.0,1.2,9.0,424.0,402.19,324.3
2018,3,14,15,15,417.5,187.0,1.2,9.0,410.5,384.07,309.53
2018,3,14,15,30,506.0,141.0,1.2,9.0,397.0,355.56,285.29
2018,3,14,15,45,491.5,134.5,1.15,8.8,363.5,315.64,250.87
2018,3,14,16,0,477.0,128.0,1.1,8.6,330.0,276.42,216.33
2018,3,14,16,15,570.5,100.0,1.1,8.25,312.0,248.21,187.34
2018,3,14,16,30,664.0,72.0,1.1,7.9,294.0,208.29,146.71
2018,3,14,16,45,641.0,62.5,1.05,7.55,247.5,156.15,100.51
2018,3,14,17,0,618.0,53.0,1.0,7.2,201.0,106.28,59.84
2018,3,14,17,15,556.5,45.5,1.0,6.6,154.0,59.01,30.34
2018,3,14,17,30,495.0,38.0,1.0,6.0,107.0,28.28,19.82
2018,3,14,17,45,345.5,28.0,1.05,5.45,66.5,21.86,12.56
2018,3,14,18,0,196.0,18.0,1.1,4.9,26.0,17.69,0.0
