Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,4,5,45,26.0,6.0,0.75,7.0,7.0,0.0,0.0
2018,4,4,6,0,52.0,12.0,0.7,7.2,14.0,21.74,0.0
2018,4,4,6,15,39.5,21.0,0.75,7.75,24.0,33.7,18.14
2018,4,4,6,30,27.0,30.0,0.8,8.3,34.0,38.2,26.12
2018,4,4,6,45,13.5,46.0,0.85,8.8,48.0,51.57,38.68
2018,4,4,7,0,0.0,62.0,0.9,9.3,62.0,60.99,47.26
2018,4,4,7,15,116.0,90.5,0.9,9.8,129.0,152.72,125.7
2018,4,4,7,30,232.0,119.0,0.9,10.3,196.0,255.59,211.63
2018,4,4,7,45,320.0,133.5,0.9,10.8,259.0,331.87,273.68
2018,4,4,8,0,408.0,148.0,0.9,11.3,322.0,423.54,345.92
2018,4,4,8,15,370.0,164.0,0.85,11.8,336.5,434.14,351.83
2018,4,4,8,30,332.0,180.0,0.8,12.3,351.0,432.07,348.36
2018,4,4,8,45,442.5,183.5,0.75,12.8,434.0,538.19,428.43
2018,4,4,9,0,553.0,187.0,0.7,13.3,517.0,642.83,503.11
2018,4,4,9,15,523.5,213.0,0.7,13.65,543.0,665.23,515.21
2018,4,4,9,30,494.0,239.0,0.7,14.0,569.0,683.73,525.35
2018,4,4,9,45,502.5,250.5,0.65,14.35,602.0,715.72,545.1
2018,4,4,10,0,511.0,262.0,0.6,14.7,635.0,746.19,563.21
2018,4,4,10,15,608.5,236.0,0.6,14.8,698.0,817.72,612.43
2018,4,4,10,30,706.0,210.0,0.6,14.9,761.0,888.63,658.56
2018,4,4,10,45,698.0,219.5,0.55,15.0,777.0,898.39,661.75
2018,4,4,11,0,690.0,229.0,0.5,15.1,793.0,905.08,663.98
2018,4,4,11,15,584.5,284.5,0.45,15.1,768.5,862.68,632.16
2018,4,4,11,30,479.0,340.0,0.4,15.1,744.0,819.32,599.81
2018,4,4,11,45,487.0,340.0,0.4,15.1,753.5,822.87,602.71
2018,4,4,12,0,495.0,340.0,0.4,15.1,763.0,824.28,603.55
2018,4,4,12,15,371.5,373.5,0.4,15.3,690.5,731.03,538.25
2018,4,4,12,30,248.0,407.0,0.4,15.5,618.0,645.54,477.78
2018,4,4,12,45,300.0,394.5,0.45,15.7,647.5,671.46,498.41
2018,4,4,13,0,352.0,382.0,0.5,15.9,677.0,694.27,515.33
2018,4,4,13,15,378.5,364.5,0.55,16.0,675.5,687.08,511.65
2018,4,4,13,30,405.0,347.0,0.6,16.1,674.0,677.36,506.55
2018,4,4,13,45,377.5,343.5,0.7,16.25,641.0,636.74,479.24
2018,4,4,14,0,350.0,340.0,0.8,16.4,608.0,596.78,452.15
2018,4,4,14,15,361.5,322.0,0.8,16.2,589.0,571.2,435.29
2018,4,4,14,30,373.0,304.0,0.8,16.0,570.0,543.9,416.68
2018,4,4,14,45,336.0,294.5,0.85,15.8,524.5,492.96,380.09
2018,4,4,15,0,299.0,285.0,0.9,15.6,479.0,444.59,344.83
2018,4,4,15,15,295.0,264.5,0.9,15.6,445.0,406.12,316.12
2018,4,4,15,30,291.0,244.0,0.9,15.6,411.0,367.68,286.69
2018,4,4,15,45,246.5,228.0,0.85,14.95,361.0,316.42,247.32
2018,4,4,16,0,202.0,212.0,0.8,14.3,311.0,270.85,211.99
2018,4,4,16,15,136.0,184.5,0.75,13.75,248.0,212.24,166.42
2018,4,4,16,30,70.0,157.0,0.7,13.2,185.0,163.07,128.51
2018,4,4,16,45,52.5,132.5,0.65,12.65,152.0,132.26,104.05
2018,4,4,17,0,35.0,108.0,0.6,12.1,119.0,103.76,81.28
2018,4,4,17,15,30.5,90.5,0.6,11.5,98.5,84.34,65.45
2018,4,4,17,30,26.0,73.0,0.6,10.9,78.0,65.49,50.08
2018,4,4,17,45,14.5,53.5,0.55,10.35,56.0,47.77,36.88
2018,4,4,18,0,3.0,34.0,0.5,9.8,34.0,31.76,21.46
2018,4,4,18,15,5.5,19.5,0.5,9.6,19.5,18.33,0.0
2018,4,4,18,30,8.0,5.0,0.5,9.4,5.0,4.91,0.0
2018,4,4,18,45,4.0,2.5,0.5,9.25,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,0.9,7.05,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,0.8,7.4,6.0,7.65,0.0
2018,4,5,6,15,4.5,10.5,0.8,7.95,10.5,11.33,2.93
2018,4,5,6,30,0.0,15.0,0.8,8.5,15.0,14.46,6.68
2018,4,5,6,45,0.0,19.5,0.75,9.1,19.5,18.81,10.67
2018,4,5,7,0,0.0,24.0,0.7,9.7,24.0,23.15,14.55
2018,4,5,7,15,6.5,42.0,0.65,9.9,44.0,43.6,32.38
2018,4,5,7,30,13.0,60.0,0.6,10.1,64.0,66.29,51.96
2018,4,5,7,45,21.5,106.5,0.55,10.3,115.0,120.82,98.1
2018,4,5,8,0,30.0,153.0,0.5,10.5,166.0,177.08,144.22
2018,4,5,8,15,69.5,185.5,0.45,11.05,220.5,239.04,194.09
2018,4,5,8,30,109.0,218.0,0.4,11.6,275.0,311.65,250.6
2018,4,5,8,45,176.0,243.0,0.4,12.1,344.5,391.84,311.98
2018,4,5,9,0,243.0,268.0,0.4,12.6,414.0,476.4,374.46
2018,4,5,9,15,298.5,275.0,0.4,13.2,467.0,544.1,422.39
2018,4,5,9,30,354.0,282.0,0.4,13.8,520.0,605.9,465.1
2018,4,5,9,45,380.5,292.0,0.4,14.45,560.5,647.81,492.15
2018,4,5,10,0,407.0,302.0,0.4,15.1,601.0,689.59,518.81
2018,4,5,10,15,331.0,296.5,0.35,15.3,546.0,621.3,468.19
2018,4,5,10,30,255.0,291.0,0.3,15.5,491.0,549.2,415.64
2018,4,5,10,45,134.0,253.0,0.3,15.7,358.5,389.19,298.25
2018,4,5,11,0,13.0,215.0,0.3,15.9,226.0,223.25,170.82
2018,4,5,11,15,40.0,298.5,0.4,15.8,332.5,340.18,261.11
2018,4,5,11,30,67.0,382.0,0.5,15.7,439.0,452.08,342.67
2018,4,5,11,45,85.0,392.5,0.6,15.65,465.0,478.36,361.6
2018,4,5,12,0,103.0,403.0,0.7,15.6,491.0,503.98,380.87
2018,4,5,12,15,74.5,384.5,0.8,15.35,448.0,455.85,346.2
2018,4,5,12,30,46.0,366.0,0.9,15.1,405.0,408.45,311.99
2018,4,5,12,45,40.5,358.0,0.95,14.8,392.0,393.19,301.58
2018,4,5,13,0,35.0,350.0,1.0,14.5,379.0,378.09,290.96
2018,4,5,13,15,49.5,361.0,1.0,14.35,401.5,399.03,307.44
2018,4,5,13,30,64.0,372.0,1.0,14.2,424.0,418.8,322.71
2018,4,5,13,45,53.5,350.5,0.95,14.05,393.0,385.66,297.97
2018,4,5,14,0,43.0,329.0,0.9,13.9,362.0,353.34,274.04
2018,4,5,14,15,45.5,313.5,0.9,13.7,347.0,336.9,262.5
2018,4,5,14,30,48.0,298.0,0.9,13.5,332.0,320.27,250.61
2018,4,5,14,45,31.0,258.0,0.9,13.3,279.5,267.99,210.72
2018,4,5,15,0,14.0,218.0,0.9,13.1,227.0,217.73,171.88
2018,4,5,15,15,26.0,222.5,0.9,13.1,238.0,226.4,179.5
2018,4,5,15,30,38.0,227.0,0.9,13.1,249.0,233.56,185.52
2018,4,5,15,45,43.0,212.0,0.8,12.6,235.0,218.28,173.81
2018,4,5,16,0,48.0,197.0,0.7,12.1,221.0,202.42,161.5
2018,4,5,16,15,38.5,169.0,0.7,11.85,187.0,169.94,135.71
2018,4,5,16,30,29.0,141.0,0.7,11.6,153.0,138.83,110.77
2018,4,5,16,45,38.5,127.0,0.65,11.4,140.5,124.96,99.1
2018,4,5,17,0,48.0,113.0,0.6,11.2,128.0,109.85,86.13
2018,4,5,17,15,26.0,91.0,0.6,10.95,99.0,84.54,65.93
2018,4,5,17,30,4.0,69.0,0.6,10.7,70.0,63.99,49.23
2018,4,5,17,45,2.0,50.0,0.6,10.5,50.5,46.54,35.82
2018,4,5,18,0,0.0,31.0,0.6,10.3,31.0,29.39,19.54
2018,4,5,18,15,5.5,18.0,0.6,10.15,18.0,16.92,0.0
2018,4,5,18,30,11.0,5.0,0.6,10.0,5.0,4.91,0.0
2018,4,5,18,45,5.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.05,9.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.1,9.8,2.0,1.97,0.0
2018,4,6,6,15,0.0,6.0,1.15,9.95,6.0,5.78,0.0
2018,4,6,6,30,0.0,10.0,1.2,10.1,10.0,9.64,2.54
2018,4,6,6,45,0.0,14.0,1.25,10.25,14.0,13.5,6.02
2018,4,6,7,0,0.0,18.0,1.3,10.4,18.0,17.36,9.46
2018,4,6,7,15,0.0,32.0,1.3,10.55,32.0,30.89,21.22
2018,4,6,7,30,0.0,46.0,1.3,10.7,46.0,44.43,32.87
2018,4,6,7,45,0.5,68.5,1.35,10.85,68.5,66.5,51.65
2018,4,6,8,0,1.0,91.0,1.4,11.0,91.0,89.1,70.57
2018,4,6,8,15,0.5,85.0,1.4,11.25,85.0,82.58,64.71
2018,4,6,8,30,0.0,79.0,1.4,11.5,79.0,76.41,59.23
2018,4,6,8,45,0.0,73.0,1.4,11.8,73.0,70.6,54.1
2018,4,6,9,0,0.0,67.0,1.4,12.1,67.0,64.8,49.02
2018,4,6,9,15,0.0,77.0,1.45,12.55,77.0,74.51,56.87
2018,4,6,9,30,0.0,87.0,1.5,13.0,87.0,84.21,64.62
2018,4,6,9,45,0.0,90.5,1.5,13.4,90.5,87.62,67.16
2018,4,6,10,0,0.0,94.0,1.5,13.8,94.0,91.04,69.7
2018,4,6,10,15,0.5,103.0,1.5,14.05,103.5,100.36,77.12
2018,4,6,10,30,1.0,112.0,1.5,14.3,113.0,109.7,84.5
2018,4,6,10,45,5.0,161.0,1.55,14.5,165.0,161.9,126.38
2018,4,6,11,0,9.0,210.0,1.6,14.7,217.0,214.47,167.69
2018,4,6,11,15,10.0,218.0,1.55,14.6,226.0,223.27,174.32
2018,4,6,11,30,11.0,226.0,1.5,14.5,235.0,232.0,181.06
2018,4,6,11,45,13.0,246.0,1.5,14.45,257.0,253.58,197.8
2018,4,6,12,0,15.0,266.0,1.5,14.4,279.0,275.03,214.3
2018,4,6,12,15,17.0,280.5,1.5,14.4,295.0,290.83,226.37
2018,4,6,12,30,19.0,295.0,1.5,14.4,311.0,306.42,238.3
2018,4,6,12,45,16.5,272.0,1.45,14.4,286.0,280.6,218.39
2018,4,6,13,0,14.0,249.0,1.4,14.4,261.0,255.01,198.74
2018,4,6,13,15,17.0,254.0,1.4,14.4,268.0,261.76,204.31
2018,4,6,13,30,20.0,259.0,1.4,14.4,275.0,268.23,209.55
2018,4,6,13,45,18.5,255.0,1.35,14.45,269.5,262.11,204.82
2018,4,6,14,0,17.0,251.0,1.3,14.5,264.0,256.02,200.21
2018,4,6,14,15,15.0,233.0,1.3,14.45,244.0,236.1,185.0
2018,4,6,14,30,13.0,215.0,1.3,14.4,224.0,216.39,169.92
2018,4,6,14,45,11.5,206.5,1.35,14.35,214.5,206.34,162.4
2018,4,6,15,0,10.0,198.0,1.4,14.3,205.0,196.4,154.92
2018,4,6,15,15,11.5,187.5,1.4,14.3,195.0,186.26,147.24
2018,4,6,15,30,13.0,177.0,1.4,14.3,185.0,175.96,139.37
2018,4,6,15,45,33.0,180.0,1.4,14.05,197.0,184.82,146.97
2018,4,6,16,0,53.0,183.0,1.4,13.8,209.0,191.76,152.67
2018,4,6,16,15,60.0,156.0,1.3,13.65,182.5,165.21,130.97
2018,4,6,16,30,67.0,129.0,1.2,13.5,156.0,138.13,108.47
2018,4,6,16,45,33.5,83.5,1.15,13.4,97.0,85.89,66.09
2018,4,6,17,0,0.0,38.0,1.1,13.3,38.0,36.69,25.88
2018,4,6,17,15,0.0,30.5,1.1,13.15,30.5,29.43,19.7
2018,4,6,17,30,0.0,23.0,1.1,13.0,23.0,22.19,13.39
2018,4,6,17,45,0.0,14.5,1.05,12.85,14.5,13.98,6.77
2018,4,6,18,0,0.0,6.0,1.0,12.7,6.0,5.78,0.0
2018,4,6,18,15,1.5,4.0,1.0,12.65,4.0,3.88,0.0
2018,4,6,18,30,3.0,2.0,1.0,12.6,2.0,1.97,0.0
2018,4,6,18,45,1.5,1.0,1.0,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.05,11.35,1.0,0.98,0.0
2018,4,7,6,0,0.0,2.0,1.0,11.3,2.0,1.93,0.0
2018,4,7,6,15,0.0,11.5,1.0,11.35,11.5,11.09,3.16
2018,4,7,6,30,0.0,21.0,1.0,11.4,21.0,20.26,11.52
2018,4,7,6,45,0.0,25.0,0.95,11.45,25.0,24.12,15.12
2018,4,7,7,0,0.0,29.0,0.9,11.5,29.0,27.98,18.6
2018,4,7,7,15,0.0,40.0,0.95,11.7,40.0,38.62,27.79
2018,4,7,7,30,0.0,51.0,1.0,11.9,51.0,49.27,36.85
2018,4,7,7,45,60.0,114.5,1.0,12.15,141.0,151.54,123.84
2018,4,7,8,0,120.0,178.0,1.0,12.4,231.0,267.49,218.46
2018,4,7,8,15,114.5,200.5,1.05,12.7,256.0,292.86,237.22
2018,4,7,8,30,109.0,223.0,1.1,13.0,281.0,317.39,255.44
2018,4,7,8,45,182.0,243.5,1.1,13.3,350.0,397.37,318.11
2018,4,7,9,0,255.0,264.0,1.1,13.6,419.0,490.61,388.41
2018,4,7,9,15,309.5,272.0,1.1,13.85,473.5,550.93,432.33
2018,4,7,9,30,364.0,280.0,1.1,14.1,528.0,613.61,477.24
2018,4,7,9,45,401.5,281.0,1.1,14.35,568.0,664.1,512.09
2018,4,7,10,0,439.0,282.0,1.1,14.6,608.0,706.82,541.2
2018,4,7,10,15,399.5,309.5,1.1,14.75,615.0,707.26,538.53
2018,4,7,10,30,360.0,337.0,1.1,14.9,622.0,696.78,528.99
2018,4,7,10,45,477.5,305.5,1.1,15.05,694.5,784.27,591.68
2018,4,7,11,0,595.0,274.0,1.1,15.2,767.0,864.21,646.68
2018,4,7,11,15,712.0,224.0,1.15,15.25,824.5,926.21,689.08
2018,4,7,11,30,829.0,174.0,1.2,15.3,882.0,979.4,723.21
2018,4,7,11,45,733.0,220.0,1.2,15.35,849.5,935.8,693.69
2018,4,7,12,0,637.0,266.0,1.2,15.4,817.0,885.27,659.37
2018,4,7,12,15,719.5,226.5,1.25,15.35,848.0,912.11,680.0
2018,4,7,12,30,802.0,187.0,1.3,15.3,879.0,930.78,692.96
2018,4,7,12,45,775.5,197.0,1.3,15.3,860.0,903.26,674.76
2018,4,7,13,0,749.0,207.0,1.3,15.3,841.0,870.91,653.88
2018,4,7,13,15,769.0,195.5,1.35,15.15,835.0,854.64,644.84
2018,4,7,13,30,789.0,184.0,1.4,15.0,829.0,834.78,633.14
2018,4,7,13,45,798.5,173.5,1.4,14.9,809.5,803.08,612.58
2018,4,7,14,0,808.0,163.0,1.4,14.8,790.0,769.82,590.93
2018,4,7,14,15,829.0,148.0,1.45,14.6,768.5,737.28,569.73
2018,4,7,14,30,850.0,133.0,1.5,14.4,747.0,700.84,544.83
2018,4,7,14,45,838.5,129.5,1.5,14.2,708.5,651.47,508.84
2018,4,7,15,0,827.0,126.0,1.5,14.0,670.0,601.14,471.19
2018,4,7,15,15,808.0,123.0,1.5,14.0,625.0,546.6,428.87
2018,4,7,15,30,789.0,120.0,1.5,14.0,580.0,490.74,384.33
2018,4,7,15,45,767.0,115.0,1.5,13.45,531.0,433.57,338.1
2018,4,7,16,0,745.0,110.0,1.5,12.9,482.0,377.58,291.21
2018,4,7,16,15,713.0,105.0,1.5,12.55,430.0,319.88,241.6
2018,4,7,16,30,681.0,100.0,1.5,12.2,378.0,265.01,193.48
2018,4,7,16,45,632.0,94.0,1.5,11.85,324.0,208.91,145.13
2018,4,7,17,0,583.0,88.0,1.5,11.5,270.0,158.19,103.02
2018,4,7,17,15,512.5,79.0,1.45,11.05,217.0,108.5,66.64
2018,4,7,17,30,442.0,70.0,1.4,10.6,164.0,65.87,42.44
2018,4,7,17,45,336.0,57.5,1.3,10.1,117.0,43.59,33.32
2018,4,7,18,0,230.0,45.0,1.2,9.6,70.0,35.19,24.83
2018,4,7,18,15,128.5,27.5,1.2,9.25,40.0,21.98,4.12
2018,4,7,18,30,27.0,10.0,1.2,8.9,10.0,9.83,0.0
2018,4,7,18,45,13.5,5.0,1.2,8.55,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,5,45,34.0,9.5,1.5,6.95,11.0,14.52,0.0
2018,4,8,6,0,68.0,19.0,1.5,7.3,22.0,37.17,0.0
2018,4,8,6,15,211.0,35.5,1.6,7.65,63.5,105.69,73.63
2018,4,8,6,30,354.0,52.0,1.7,8.0,105.0,180.59,138.99
2018,4,8,6,45,448.0,61.5,1.75,8.4,156.0,246.22,197.41
2018,4,8,7,0,542.0,71.0,1.8,8.8,207.0,321.52,263.27
2018,4,8,7,15,601.5,77.5,1.85,9.2,261.0,386.08,319.12
2018,4,8,7,30,661.0,84.0,1.9,9.6,315.0,455.51,377.11
2018,4,8,7,45,703.0,88.0,1.9,10.0,369.0,516.5,426.36
2018,4,8,8,0,745.0,92.0,1.9,10.4,423.0,579.79,475.72
2018,4,8,8,15,774.5,96.0,1.9,10.75,475.5,634.47,516.99
2018,4,8,8,30,804.0,100.0,1.9,11.1,528.0,691.81,558.38
2018,4,8,8,45,826.5,102.5,1.85,11.5,577.0,742.26,591.99
2018,4,8,9,0,849.0,105.0,1.8,11.9,626.0,791.83,624.21
2018,4,8,9,15,866.0,106.0,1.75,12.25,669.0,834.04,650.65
2018,4,8,9,30,883.0,107.0,1.7,12.6,712.0,869.37,671.88
2018,4,8,9,45,896.5,107.5,1.7,12.95,749.5,903.89,692.93
2018,4,8,10,0,910.0,108.0,1.7,13.3,787.0,935.91,712.09
2018,4,8,10,15,916.5,110.0,1.65,13.5,816.5,960.44,725.83
2018,4,8,10,30,923.0,112.0,1.6,13.7,846.0,981.79,737.45
2018,4,8,10,45,927.0,114.5,1.6,13.95,869.0,998.01,746.33
2018,4,8,11,0,931.0,117.0,1.6,14.2,892.0,1010.76,753.07
2018,4,8,11,15,933.5,118.5,1.6,14.35,907.0,1017.49,756.29
2018,4,8,11,30,936.0,120.0,1.6,14.5,922.0,1020.62,757.39
2018,4,8,11,45,936.5,121.0,1.6,14.65,928.5,1017.72,754.74
2018,4,8,12,0,937.0,122.0,1.6,14.8,935.0,1011.23,749.99
2018,4,8,12,15,937.5,121.5,1.6,14.85,934.0,999.64,742.36
2018,4,8,12,30,938.0,121.0,1.6,14.9,933.0,984.56,732.62
2018,4,8,12,45,937.0,120.0,1.6,15.0,923.5,964.19,719.39
2018,4,8,13,0,936.0,119.0,1.6,15.1,914.0,940.53,704.1
2018,4,8,13,15,931.5,118.0,1.6,15.05,896.0,910.71,685.12
2018,4,8,13,30,927.0,117.0,1.6,15.0,878.0,878.01,664.18
2018,4,8,13,45,919.5,116.0,1.55,15.0,851.5,840.22,638.98
2018,4,8,14,0,912.0,115.0,1.5,15.0,825.0,800.09,612.07
2018,4,8,14,15,902.5,113.5,1.5,14.85,792.0,755.89,582.98
2018,4,8,14,30,893.0,112.0,1.5,14.7,759.0,709.92,551.4
2018,4,8,14,45,879.5,110.0,1.5,14.6,719.5,659.2,514.32
2018,4,8,15,0,866.0,108.0,1.5,14.5,680.0,607.36,475.4
2018,4,8,15,15,849.0,105.0,1.5,14.5,634.5,552.07,432.55
2018,4,8,15,30,832.0,102.0,1.5,14.5,589.0,496.77,388.34
2018,4,8,15,45,807.5,99.0,1.55,14.05,539.0,438.54,341.26
2018,4,8,16,0,783.0,96.0,1.6,13.6,489.0,381.66,293.56
2018,4,8,16,15,748.0,93.0,1.65,13.2,436.0,320.92,241.54
2018,4,8,16,30,713.0,90.0,1.7,12.8,383.0,265.16,192.59
2018,4,8,16,45,665.5,84.5,1.7,12.4,328.5,207.96,143.0
2018,4,8,17,0,618.0,79.0,1.7,12.0,274.0,155.87,99.44
2018,4,8,17,15,547.5,71.5,1.7,11.4,220.5,105.35,62.34
2018,4,8,17,30,477.0,64.0,1.7,10.8,167.0,63.17,38.98
2018,4,8,17,45,370.5,53.5,1.65,10.2,120.0,40.23,30.36
2018,4,8,18,0,264.0,43.0,1.6,9.6,73.0,33.39,23.38
2018,4,8,18,15,151.5,26.0,1.6,9.3,41.5,20.59,5.18
2018,4,8,18,30,39.0,9.0,1.6,9.0,10.0,8.85,0.0
2018,4,8,18,45,19.5,4.5,1.55,8.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.9,11.0,13.25,0.0
2018,4,9,6,0,44.0,20.0,1.0,7.3,22.0,31.79,0.0
2018,4,9,6,15,59.0,36.0,1.0,8.05,42.5,57.94,40.18
2018,4,9,6,30,74.0,52.0,1.0,8.8,63.0,82.55,63.13
2018,4,9,6,45,51.5,73.0,0.95,9.55,82.0,96.53,76.69
2018,4,9,7,0,29.0,94.0,0.9,10.3,101.0,111.5,90.04
2018,4,9,7,15,43.5,101.5,0.85,10.95,115.5,126.21,102.55
2018,4,9,7,30,58.0,109.0,0.8,11.6,130.0,142.85,116.44
2018,4,9,7,45,39.5,136.5,0.7,12.25,151.5,163.98,133.03
2018,4,9,8,0,21.0,164.0,0.6,12.9,173.0,177.52,142.77
2018,4,9,8,15,134.0,193.0,0.6,13.6,264.0,297.66,240.14
2018,4,9,8,30,247.0,222.0,0.6,14.3,355.0,422.52,335.98
2018,4,9,8,45,385.5,212.0,0.6,15.0,440.5,532.22,417.42
2018,4,9,9,0,524.0,202.0,0.6,15.7,526.0,643.67,496.9
2018,4,9,9,15,579.5,199.5,0.55,16.35,580.0,702.91,535.09
2018,4,9,9,30,635.0,197.0,0.5,17.0,634.0,767.19,575.94
2018,4,9,9,45,547.5,243.5,0.5,17.65,634.5,753.31,560.93
2018,4,9,10,0,460.0,290.0,0.5,18.3,635.0,735.94,544.61
2018,4,9,10,15,613.5,239.0,0.45,18.8,718.0,832.31,609.88
2018,4,9,10,30,767.0,188.0,0.4,19.3,801.0,929.64,668.86
2018,4,9,10,45,832.5,161.5,0.35,19.85,843.5,966.83,687.14
2018,4,9,11,0,898.0,135.0,0.3,20.4,886.0,1000.3,703.77
2018,4,9,11,15,887.0,143.0,0.25,20.75,895.5,1000.6,700.82
2018,4,9,11,30,876.0,151.0,0.2,21.1,905.0,1003.23,700.02
2018,4,9,11,45,897.5,140.5,0.15,21.45,918.0,1002.54,697.39
2018,4,9,12,0,919.0,130.0,0.1,21.8,931.0,1004.15,696.45
2018,4,9,12,15,926.0,125.0,0.1,21.95,931.0,994.11,689.99
2018,4,9,12,30,933.0,120.0,0.1,22.1,931.0,980.5,681.7
2018,4,9,12,45,936.5,116.0,0.15,22.3,922.5,961.17,670.79
2018,4,9,13,0,940.0,112.0,0.2,22.5,914.0,938.4,658.0
2018,4,9,13,15,901.0,127.5,0.25,22.5,883.5,895.75,633.51
2018,4,9,13,30,862.0,143.0,0.3,22.5,853.0,854.51,609.88
2018,4,9,13,45,638.5,236.5,0.35,22.55,753.5,742.66,537.47
2018,4,9,14,0,415.0,330.0,0.4,22.6,654.0,639.52,465.94
2018,4,9,14,15,405.0,317.5,0.45,22.35,623.0,599.69,441.39
2018,4,9,14,30,395.0,305.0,0.5,22.1,592.0,561.63,416.58
2018,4,9,14,45,438.5,270.0,0.55,21.85,573.0,536.46,401.08
2018,4,9,15,0,482.0,235.0,0.6,21.6,554.0,505.57,380.59
2018,4,9,15,15,556.5,195.0,0.6,21.6,540.0,481.64,363.49
2018,4,9,15,30,631.0,155.0,0.6,21.6,526.0,450.14,339.48
2018,4,9,15,45,541.5,163.5,0.7,20.65,463.0,384.12,290.5
2018,4,9,16,0,452.0,172.0,0.8,19.7,400.0,326.95,247.3
2018,4,9,16,15,394.0,161.5,0.85,18.85,345.0,271.56,204.18
2018,4,9,16,30,336.0,151.0,0.9,18.0,290.0,224.23,166.91
2018,4,9,16,45,175.0,104.0,0.9,17.15,175.5,128.85,94.73
2018,4,9,17,0,14.0,57.0,0.9,16.3,61.0,56.71,41.74
2018,4,9,17,15,7.0,40.5,0.9,15.5,42.5,39.73,27.94
2018,4,9,17,30,0.0,24.0,0.9,14.7,24.0,23.15,14.12
2018,4,9,17,45,0.0,14.5,0.85,13.85,14.5,13.98,6.77
2018,4,9,18,0,0.0,5.0,0.8,13.0,5.0,4.82,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.55,3.0,2.89,0.0
2018,4,9,18,30,0.0,1.0,0.7,12.1,1.0,0.98,0.0
2018,4,9,18,45,0.0,0.5,0.65,11.65,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,10,5,45,7.0,9.0,1.0,9.55,9.5,9.96,0.0
2018,4,10,6,0,14.0,18.0,1.0,9.8,19.0,21.24,1.76
2018,4,10,6,15,110.5,36.0,1.0,10.2,53.0,75.3,52.93
2018,4,10,6,30,207.0,54.0,1.0,10.6,87.0,137.26,105.74
2018,4,10,6,45,227.0,73.5,1.0,11.0,122.0,172.42,137.77
2018,4,10,7,0,247.0,93.0,1.0,11.4,157.0,214.37,174.57
2018,4,10,7,15,346.5,102.5,1.0,11.8,214.5,291.51,238.98
2018,4,10,7,30,446.0,112.0,1.0,12.2,272.0,372.6,304.91
2018,4,10,7,45,364.0,140.0,0.95,12.6,284.0,377.22,307.3
2018,4,10,8,0,282.0,168.0,0.9,13.0,296.0,365.66,296.56
2018,4,10,8,15,212.0,195.5,0.9,13.35,298.0,353.21,284.92
2018,4,10,8,30,142.0,223.0,0.9,13.7,300.0,341.16,272.98
2018,4,10,8,45,287.5,229.5,0.9,14.1,402.5,470.29,373.69
2018,4,10,9,0,433.0,236.0,0.9,14.5,505.0,609.89,476.32
2018,4,10,9,15,510.5,226.0,0.9,14.75,564.0,676.42,522.65
2018,4,10,9,30,588.0,216.0,0.9,15.0,623.0,745.79,570.61
2018,4,10,9,45,459.5,274.5,0.95,15.3,602.5,710.54,540.7
2018,4,10,10,0,331.0,333.0,1.0,15.6,582.0,658.9,500.42
2018,4,10,10,15,254.0,362.0,1.0,15.8,557.5,624.36,473.24
2018,4,10,10,30,177.0,391.0,1.0,16.0,533.0,577.11,436.81
2018,4,10,10,45,202.5,404.0,1.0,16.2,570.5,615.4,464.04
2018,4,10,11,0,228.0,417.0,1.0,16.4,608.0,653.24,489.75
2018,4,10,11,15,194.0,424.0,1.0,16.5,588.5,627.11,469.59
2018,4,10,11,30,160.0,431.0,1.0,16.6,569.0,599.98,449.36
2018,4,10,11,45,173.5,429.0,1.0,16.75,580.0,607.97,455.25
2018,4,10,12,0,187.0,427.0,1.0,16.9,591.0,615.09,460.22
2018,4,10,12,15,136.5,422.5,1.0,16.8,542.0,558.99,419.46
2018,4,10,12,30,86.0,418.0,1.0,16.7,493.0,497.87,375.15
2018,4,10,12,45,110.5,423.0,1.0,16.6,518.5,521.58,393.61
2018,4,10,13,0,135.0,428.0,1.0,16.5,544.0,548.3,413.3
2018,4,10,13,15,118.0,414.0,1.05,16.3,513.5,513.8,388.91
2018,4,10,13,30,101.0,400.0,1.1,16.1,483.0,476.67,362.9
2018,4,10,13,45,90.5,382.0,1.1,15.9,455.0,445.52,340.87
2018,4,10,14,0,80.0,364.0,1.1,15.7,427.0,415.02,319.02
2018,4,10,14,15,87.5,353.0,1.15,15.4,419.0,404.83,312.81
2018,4,10,14,30,95.0,342.0,1.2,15.1,411.0,393.85,305.74
2018,4,10,14,45,62.0,288.5,1.2,14.8,332.5,316.33,247.32
2018,4,10,15,0,29.0,235.0,1.2,14.5,254.0,242.33,190.55
2018,4,10,15,15,36.5,208.0,1.2,14.5,230.5,218.41,172.53
2018,4,10,15,30,44.0,181.0,1.2,14.5,207.0,193.95,153.51
2018,4,10,15,45,123.0,197.0,1.25,13.85,261.0,238.19,189.31
2018,4,10,16,0,202.0,213.0,1.3,13.2,315.0,273.43,216.31
2018,4,10,16,15,194.5,186.0,1.35,12.9,276.0,233.53,183.64
2018,4,10,16,30,187.0,159.0,1.4,12.6,237.0,194.6,151.5
2018,4,10,16,45,102.5,132.5,1.45,12.3,174.5,141.25,109.94
2018,4,10,17,0,18.0,106.0,1.5,12.0,112.0,102.26,80.95
2018,4,10,17,15,9.5,84.5,1.5,11.7,87.5,80.24,62.87
2018,4,10,17,30,1.0,63.0,1.5,11.4,63.0,59.46,45.41
2018,4,10,17,45,0.5,47.0,1.5,11.1,47.0,44.5,34.12
2018,4,10,18,0,0.0,31.0,1.5,10.8,31.0,29.73,20.27
2018,4,10,18,15,10.0,20.5,1.5,10.5,20.5,19.34,6.74
2018,4,10,18,30,20.0,10.0,1.5,10.2,10.0,9.83,0.0
2018,4,10,18,45,10.0,5.0,1.5,9.9,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,1.25,7.4,9.5,9.98,0.0
2018,4,11,6,0,8.0,19.0,1.2,7.5,19.0,21.04,4.71
2018,4,11,6,15,22.5,36.0,1.2,7.8,39.0,44.17,30.59
2018,4,11,6,30,37.0,53.0,1.2,8.1,59.0,67.73,51.78
2018,4,11,6,45,99.0,74.0,1.15,8.35,98.5,119.81,96.64
2018,4,11,7,0,161.0,95.0,1.1,8.6,138.0,179.75,148.17
2018,4,11,7,15,282.5,107.5,1.05,8.9,202.5,260.4,216.34
2018,4,11,7,30,404.0,120.0,1.0,9.2,267.0,360.17,298.28
2018,4,11,7,45,466.0,127.0,0.95,9.55,321.5,423.66,348.68
2018,4,11,8,0,528.0,134.0,0.9,9.9,376.0,491.95,401.41
2018,4,11,8,15,445.0,172.0,0.8,10.25,391.5,500.6,404.31
2018,4,11,8,30,362.0,210.0,0.7,10.6,407.0,492.67,394.71
2018,4,11,8,45,389.5,223.5,0.6,11.0,452.5,541.38,429.36
2018,4,11,9,0,417.0,237.0,0.5,11.4,498.0,599.28,468.66
2018,4,11,9,15,492.5,230.0,0.5,11.85,558.5,667.06,516.26
2018,4,11,9,30,568.0,223.0,0.5,12.3,619.0,737.64,564.34
2018,4,11,9,45,510.5,259.5,0.55,12.75,629.0,740.3,562.21
2018,4,11,10,0,453.0,296.0,0.6,13.2,639.0,737.79,557.5
2018,4,11,10,15,352.5,341.5,0.75,13.35,614.5,693.15,524.89
2018,4,11,10,30,252.0,387.0,0.9,13.5,590.0,651.85,494.05
2018,4,11,10,45,215.0,405.0,1.0,13.6,581.5,628.46,477.22
2018,4,11,11,0,178.0,423.0,1.1,13.7,573.0,612.16,464.83
2018,4,11,11,15,208.0,427.0,1.25,13.5,605.0,643.81,489.51
2018,4,11,11,30,238.0,431.0,1.4,13.3,637.0,674.66,513.09
2018,4,11,11,45,276.5,424.5,1.55,13.1,665.5,708.76,539.25
2018,4,11,12,0,315.0,418.0,1.7,12.9,694.0,733.61,559.0
2018,4,11,12,15,413.0,381.5,1.75,12.8,743.0,786.29,599.19
2018,4,11,12,30,511.0,345.0,1.8,12.7,792.0,830.34,632.78
2018,4,11,12,45,495.5,346.0,1.85,12.55,775.5,804.76,615.1
2018,4,11,13,0,480.0,347.0,1.9,12.4,759.0,777.93,597.12
2018,4,11,13,15,496.5,333.0,1.85,12.4,751.5,762.56,586.88
2018,4,11,13,30,513.0,319.0,1.8,12.4,744.0,744.73,574.72
2018,4,11,13,45,482.5,317.5,1.8,12.35,708.0,699.44,542.3
2018,4,11,14,0,452.0,316.0,1.8,12.3,672.0,654.72,510.09
2018,4,11,14,15,332.5,328.5,1.8,12.1,584.5,559.33,438.65
2018,4,11,14,30,213.0,341.0,1.8,11.9,497.0,473.32,372.98
2018,4,11,14,45,208.5,323.5,1.75,11.75,469.5,442.1,350.06
2018,4,11,15,0,204.0,306.0,1.7,11.6,442.0,410.95,326.5
2018,4,11,15,15,341.5,255.5,1.7,11.6,465.5,424.8,338.7
2018,4,11,15,30,479.0,205.0,1.7,11.6,489.0,424.36,337.85
2018,4,11,15,45,544.5,170.5,1.7,11.15,468.0,393.29,311.93
2018,4,11,16,0,610.0,136.0,1.7,10.7,447.0,355.15,278.67
2018,4,11,16,15,576.5,126.0,1.65,10.6,395.5,299.57,230.8
2018,4,11,16,30,543.0,116.0,1.6,10.5,344.0,247.21,185.1
2018,4,11,16,45,464.0,106.5,1.55,10.35,282.5,188.96,136.43
2018,4,11,17,0,385.0,97.0,1.5,10.2,221.0,139.75,96.87
2018,4,11,17,15,207.0,71.5,1.5,10.0,136.5,80.55,55.25
2018,4,11,17,30,29.0,46.0,1.5,9.8,52.0,44.76,32.44
2018,4,11,17,45,56.0,36.5,1.5,9.55,44.5,32.76,23.86
2018,4,11,18,0,83.0,27.0,1.5,9.3,37.0,22.63,14.26
2018,4,11,18,15,59.5,18.5,1.6,9.2,24.0,15.72,5.13
2018,4,11,18,30,36.0,10.0,1.7,9.1,11.0,9.83,0.0
2018,4,11,18,45,18.0,5.0,1.8,8.95,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,1.5,4.85,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,1.5,5.2,2.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.5,5.5,16.0,19.53,0.0
2018,4,12,6,0,73.0,25.0,1.5,5.8,30.0,47.45,20.86
2018,4,12,6,15,232.0,40.0,1.6,6.25,75.5,118.49,86.97
2018,4,12,6,30,391.0,55.0,1.7,6.7,121.0,200.74,157.57
2018,4,12,6,45,480.0,63.5,1.75,7.15,173.0,266.77,216.52
2018,4,12,7,0,569.0,72.0,1.8,7.6,225.0,341.55,281.88
2018,4,12,7,15,622.0,79.0,1.85,7.9,279.5,405.38,337.0
2018,4,12,7,30,675.0,86.0,1.9,8.2,334.0,473.42,393.72
2018,4,12,7,45,712.0,90.5,1.95,8.5,387.5,532.98,441.95
2018,4,12,8,0,749.0,95.0,2.0,8.8,441.0,594.35,490.09
2018,4,12,8,15,765.0,102.5,2.0,9.0,490.0,646.27,529.24
2018,4,12,8,30,781.0,110.0,2.0,9.2,539.0,695.04,564.53
2018,4,12,8,45,736.5,133.0,2.0,9.45,565.5,719.05,579.68
2018,4,12,9,0,692.0,156.0,2.0,9.7,592.0,734.68,588.81
2018,4,12,9,15,674.5,173.0,2.0,9.95,621.0,760.62,605.56
2018,4,12,9,30,657.0,190.0,2.0,10.2,650.0,783.02,619.49
2018,4,12,9,45,587.0,220.0,1.95,10.4,646.5,769.28,605.72
2018,4,12,10,0,517.0,250.0,1.9,10.6,643.0,747.46,586.58
2018,4,12,10,15,392.0,278.0,1.9,10.8,582.5,670.7,526.98
2018,4,12,10,30,267.0,306.0,1.9,11.0,522.0,579.25,456.11
2018,4,12,10,45,228.0,339.5,1.9,11.15,527.5,579.68,454.62
2018,4,12,11,0,189.0,373.0,1.9,11.3,533.0,569.64,444.89
2018,4,12,11,15,169.5,376.5,1.9,11.4,522.0,553.72,432.09
2018,4,12,11,30,150.0,380.0,1.9,11.5,511.0,536.98,418.76
2018,4,12,11,45,115.0,359.0,1.9,11.6,459.5,479.37,374.83
2018,4,12,12,0,80.0,338.0,1.9,11.7,408.0,415.23,325.7
2018,4,12,12,15,332.0,310.0,1.95,11.75,601.5,638.66,500.57
2018,4,12,12,30,584.0,282.0,2.0,11.8,795.0,835.27,644.88
2018,4,12,12,45,469.5,332.0,2.05,11.8,741.5,767.9,592.44
2018,4,12,13,0,355.0,382.0,2.1,11.8,688.0,699.71,541.3
2018,4,12,13,15,487.0,320.5,2.15,11.7,731.0,742.66,577.42
2018,4,12,13,30,619.0,259.0,2.2,11.6,774.0,774.21,604.01
2018,4,12,13,45,679.5,228.0,2.25,11.55,777.5,769.03,602.14
2018,4,12,14,0,740.0,197.0,2.3,11.5,781.0,757.75,595.94
2018,4,12,14,15,682.0,209.0,2.3,11.3,730.5,697.06,551.0
2018,4,12,14,30,624.0,221.0,2.3,11.1,680.0,638.9,507.49
2018,4,12,14,45,704.0,183.0,2.35,10.95,675.5,623.17,497.44
2018,4,12,15,0,784.0,145.0,2.4,10.8,671.0,598.77,479.51
2018,4,12,15,15,777.5,138.0,2.4,10.8,630.5,548.68,439.46
2018,4,12,15,30,771.0,131.0,2.4,10.8,590.0,497.76,397.72
2018,4,12,15,45,750.0,124.5,2.4,10.45,541.0,440.42,350.16
2018,4,12,16,0,729.0,118.0,2.4,10.1,492.0,384.21,302.09
2018,4,12,16,15,701.5,111.5,2.35,9.8,440.5,327.3,252.16
2018,4,12,16,30,674.0,105.0,2.3,9.5,389.0,272.76,203.41
2018,4,12,16,45,632.5,97.0,2.25,9.25,335.5,216.54,153.8
2018,4,12,17,0,591.0,89.0,2.2,9.0,282.0,164.82,109.53
2018,4,12,17,15,527.0,80.5,2.1,8.65,229.5,115.27,71.79
2018,4,12,17,30,463.0,72.0,2.0,8.3,177.0,73.36,46.75
2018,4,12,17,45,367.5,60.0,1.9,7.9,129.5,45.06,35.12
2018,4,12,18,0,272.0,48.0,1.8,7.5,82.0,37.16,27.26
2018,4,12,18,15,160.5,31.0,1.7,7.2,48.5,24.53,12.14
2018,4,12,18,30,49.0,14.0,1.6,6.9,15.0,13.76,0.0
2018,4,12,18,45,24.5,7.0,1.55,6.6,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.2,3.65,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.2,4.2,2.0,0.0,0.0
2018,4,13,5,45,89.5,16.5,1.2,4.75,22.5,31.25,0.0
2018,4,13,6,0,173.0,31.0,1.2,5.3,43.0,80.81,43.12
2018,4,13,6,15,293.0,43.5,1.25,5.95,85.0,140.17,103.73
2018,4,13,6,30,413.0,56.0,1.3,6.6,127.0,210.45,165.42
2018,4,13,6,45,494.0,64.5,1.3,7.2,178.5,274.82,222.76
2018,4,13,7,0,575.0,73.0,1.3,7.8,230.0,347.05,285.34
2018,4,13,7,15,627.0,79.0,1.35,8.4,284.0,409.73,338.58
2018,4,13,7,30,679.0,85.0,1.4,9.0,338.0,476.45,393.17
2018,4,13,7,45,716.0,89.5,1.45,9.6,391.5,536.24,440.42
2018,4,13,8,0,753.0,94.0,1.5,10.2,445.0,597.82,487.44
2018,4,13,8,15,778.5,98.5,1.5,10.65,496.5,650.89,526.44
2018,4,13,8,30,804.0,103.0,1.5,11.1,548.0,706.11,564.74
2018,4,13,8,45,823.5,106.0,1.5,11.6,595.5,754.77,596.64
2018,4,13,9,0,843.0,109.0,1.5,12.1,643.0,802.33,627.14
2018,4,13,9,15,862.0,110.0,1.4,12.5,687.0,845.86,653.26
2018,4,13,9,30,881.0,111.0,1.3,12.9,731.0,882.56,674.07
2018,4,13,9,45,896.0,111.0,1.25,13.25,769.0,917.59,694.22
2018,4,13,10,0,911.0,111.0,1.2,13.6,807.0,950.19,712.45
2018,4,13,10,15,918.0,113.0,1.2,13.95,837.0,974.88,726.17
2018,4,13,10,30,925.0,115.0,1.2,14.3,867.0,996.4,737.9
2018,4,13,10,45,929.5,116.0,1.15,14.6,889.0,1011.19,744.55
2018,4,13,11,0,934.0,117.0,1.1,14.9,911.0,1022.53,749.1
2018,4,13,11,15,936.0,119.0,1.1,15.1,925.5,1028.99,751.94
2018,4,13,11,30,938.0,121.0,1.1,15.3,940.0,1031.86,752.7
2018,4,13,11,45,937.5,121.5,1.1,15.5,945.0,1027.18,748.85
2018,4,13,12,0,937.0,122.0,1.1,15.7,950.0,1018.94,743.01
2018,4,13,12,15,935.5,122.0,1.15,15.85,947.5,1005.74,735.27
2018,4,13,12,30,934.0,122.0,1.2,16.0,945.0,989.13,725.45
2018,4,13,12,45,930.5,122.5,1.2,16.1,934.5,967.89,711.98
2018,4,13,13,0,927.0,123.0,1.2,16.2,924.0,943.48,696.54
2018,4,13,13,15,921.5,122.5,1.2,16.2,905.5,913.33,677.64
2018,4,13,13,30,916.0,122.0,1.2,16.2,887.0,880.41,656.9
2018,4,13,13,45,892.0,129.0,1.2,16.2,855.5,837.58,629.39
2018,4,13,14,0,868.0,136.0,1.2,16.2,824.0,794.97,601.84
2018,4,13,14,15,867.0,130.0,1.2,16.1,794.0,753.41,574.9
2018,4,13,14,30,866.0,124.0,1.2,16.0,764.0,709.6,545.02
2018,4,13,14,45,860.5,119.5,1.2,15.85,727.5,662.31,511.24
2018,4,13,15,0,855.0,115.0,1.2,15.7,691.0,613.5,475.35
2018,4,13,15,15,838.0,112.5,1.2,15.7,646.0,559.12,433.9
2018,4,13,15,30,821.0,110.0,1.2,15.7,601.0,504.77,391.18
2018,4,13,15,45,798.5,104.5,1.15,15.25,550.0,445.49,343.78
2018,4,13,16,0,776.0,99.0,1.1,14.8,499.0,387.4,295.76
2018,4,13,16,15,751.5,93.0,1.05,14.4,447.5,327.48,244.9
2018,4,13,16,30,727.0,87.0,1.0,14.0,396.0,271.5,196.07
2018,4,13,16,45,694.0,81.5,0.95,13.55,344.5,216.37,148.06
2018,4,13,17,0,661.0,76.0,0.9,13.1,293.0,164.65,104.2
2018,4,13,17,15,604.0,68.5,0.9,12.3,239.5,112.47,64.92
2018,4,13,17,30,547.0,61.0,0.9,11.5,186.0,66.95,38.18
2018,4,13,17,45,457.0,51.5,0.9,10.65,137.5,38.23,28.69
2018,4,13,18,0,367.0,42.0,0.9,9.8,89.0,32.99,23.44
2018,4,13,18,15,230.0,28.0,0.95,9.35,53.0,22.71,11.34
2018,4,13,18,30,93.0,14.0,1.0,8.9,17.0,13.76,0.0
2018,4,13,18,45,46.5,7.0,1.05,8.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,7.55,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.0,0.75,8.05,25.0,36.94,0.0
2018,4,14,6,0,236.0,30.0,0.7,8.3,48.0,95.08,54.16
2018,4,14,6,15,354.5,40.0,0.65,8.9,91.0,154.74,113.14
2018,4,14,6,30,473.0,50.0,0.6,9.5,134.0,226.0,174.91
2018,4,14,6,45,546.5,58.0,0.6,10.1,186.0,290.01,231.04
2018,4,14,7,0,620.0,66.0,0.6,10.7,238.0,361.19,291.31
2018,4,14,7,15,668.0,71.5,0.55,11.35,292.0,423.58,342.26
