Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,30,716.0,77.0,0.5,12.0,346.0,489.6,393.68
2018,4,14,7,45,749.5,81.0,0.5,12.65,399.5,546.75,436.66
2018,4,14,8,0,783.0,85.0,0.5,13.3,453.0,607.13,480.29
2018,4,14,8,15,807.5,88.0,0.5,14.0,504.0,661.23,517.53
2018,4,14,8,30,832.0,91.0,0.5,14.7,555.0,715.19,551.73
2018,4,14,8,45,850.0,94.0,0.5,15.4,602.5,763.71,581.25
2018,4,14,9,0,868.0,97.0,0.5,16.1,650.0,806.4,606.21
2018,4,14,9,15,883.5,98.0,0.5,16.6,692.5,847.6,630.23
2018,4,14,9,30,899.0,99.0,0.5,17.1,735.0,886.85,652.57
2018,4,14,9,45,912.0,99.5,0.5,17.6,772.5,921.13,671.42
2018,4,14,10,0,925.0,100.0,0.5,18.1,810.0,952.82,688.48
2018,4,14,10,15,933.5,100.5,0.5,18.5,840.0,977.54,701.33
2018,4,14,10,30,942.0,101.0,0.5,18.9,870.0,999.11,712.29
2018,4,14,10,45,947.5,101.0,0.5,19.25,892.0,1013.99,719.34
2018,4,14,11,0,953.0,101.0,0.5,19.6,914.0,1025.39,724.43
2018,4,14,11,15,956.5,101.5,0.5,19.8,928.5,1031.84,727.08
2018,4,14,11,30,960.0,102.0,0.5,20.0,943.0,1034.64,727.73
2018,4,14,11,45,961.5,102.0,0.5,20.2,949.5,1031.33,724.87
2018,4,14,12,0,963.0,102.0,0.5,20.4,956.0,1024.36,720.03
2018,4,14,12,15,961.5,102.5,0.55,20.45,953.5,1011.46,713.35
2018,4,14,12,30,960.0,103.0,0.6,20.5,951.0,995.05,704.65
2018,4,14,12,45,957.0,103.0,0.6,20.55,940.5,973.34,691.65
2018,4,14,13,0,954.0,103.0,0.6,20.6,930.0,948.37,676.71
2018,4,14,13,15,950.0,102.0,0.65,20.45,911.5,918.39,660.18
2018,4,14,13,30,946.0,101.0,0.7,20.3,893.0,885.48,641.63
2018,4,14,13,45,940.0,100.0,0.75,20.15,867.5,848.19,620.01
2018,4,14,14,0,934.0,99.0,0.8,20.0,842.0,808.42,596.44
2018,4,14,14,15,926.0,98.0,0.85,19.7,809.5,764.92,570.29
2018,4,14,14,30,918.0,97.0,0.9,19.4,777.0,719.5,542.29
2018,4,14,14,45,906.5,95.0,0.95,19.15,737.5,669.18,508.06
2018,4,14,15,0,895.0,93.0,1.0,18.9,698.0,617.72,471.58
2018,4,14,15,15,880.0,90.5,1.0,18.9,653.0,563.0,430.56
2018,4,14,15,30,865.0,88.0,1.0,18.9,608.0,507.98,387.96
2018,4,14,15,45,844.5,85.0,1.1,17.95,558.5,448.08,342.05
2018,4,14,16,0,824.0,82.0,1.2,17.0,509.0,390.74,295.89
2018,4,14,16,15,795.5,79.0,1.2,16.35,456.5,331.95,246.27
2018,4,14,16,30,767.0,76.0,1.2,15.7,404.0,275.48,197.33
2018,4,14,16,45,728.0,72.0,1.25,15.05,350.0,218.45,148.06
2018,4,14,17,0,689.0,68.0,1.3,14.4,296.0,162.94,101.32
2018,4,14,17,15,611.5,64.0,1.3,13.6,240.0,110.2,62.31
2018,4,14,17,30,534.0,60.0,1.3,12.8,184.0,66.45,37.45
2018,4,14,17,45,367.5,52.5,1.3,12.05,127.5,38.91,29.13
2018,4,14,18,0,201.0,45.0,1.3,11.3,71.0,34.42,24.57
2018,4,14,18,15,114.0,28.0,1.3,10.9,41.5,23.34,12.22
2018,4,14,18,30,27.0,11.0,1.3,10.5,12.0,10.81,0.0
2018,4,14,18,45,13.5,5.5,1.25,10.15,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.7,7.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,62.5,16.5,0.7,7.9,21.0,27.11,0.0
2018,4,15,6,0,117.0,31.0,0.7,8.1,40.0,66.78,40.19
2018,4,15,6,15,235.5,45.0,0.75,8.45,81.5,126.91,94.37
2018,4,15,6,30,354.0,59.0,0.8,8.8,123.0,195.52,153.37
2018,4,15,6,45,409.0,70.0,0.85,9.15,167.5,248.49,200.57
2018,4,15,7,0,464.0,81.0,0.9,9.5,212.0,307.02,251.33
2018,4,15,7,15,497.5,94.0,0.9,10.05,260.5,362.18,297.49
2018,4,15,7,30,531.0,107.0,0.9,10.6,309.0,422.69,346.07
2018,4,15,7,45,525.0,125.5,0.85,11.15,349.5,462.22,376.03
2018,4,15,8,0,519.0,144.0,0.8,11.7,390.0,502.73,405.49
2018,4,15,8,15,631.0,131.5,0.8,12.2,463.0,592.16,472.6
2018,4,15,8,30,743.0,119.0,0.8,12.7,536.0,685.77,539.82
2018,4,15,8,45,787.5,116.5,0.8,13.2,591.5,742.64,576.21
2018,4,15,9,0,832.0,114.0,0.8,13.7,647.0,802.96,614.49
2018,4,15,9,15,860.5,111.5,0.85,14.0,694.0,850.16,644.24
2018,4,15,9,30,889.0,109.0,0.9,14.3,741.0,891.12,669.64
2018,4,15,9,45,899.5,110.5,0.95,14.6,777.5,923.92,689.5
2018,4,15,10,0,910.0,112.0,1.0,14.9,814.0,954.05,707.64
2018,4,15,10,15,917.5,113.5,1.0,15.0,843.5,978.52,721.7
2018,4,15,10,30,925.0,115.0,1.0,15.1,873.0,999.86,733.81
2018,4,15,10,45,930.0,116.0,1.05,15.25,895.0,1015.0,742.93
2018,4,15,11,0,935.0,117.0,1.1,15.4,917.0,1026.71,750.05
2018,4,15,11,15,938.5,117.5,1.1,15.45,931.5,1032.93,753.15
2018,4,15,11,30,942.0,118.0,1.1,15.5,946.0,1035.58,754.19
2018,4,15,11,45,944.0,117.0,1.1,15.55,952.0,1031.63,751.25
2018,4,15,12,0,946.0,116.0,1.1,15.6,958.0,1024.1,746.27
2018,4,15,12,15,946.5,115.5,1.15,15.55,956.0,1012.12,739.86
2018,4,15,12,30,947.0,115.0,1.2,15.5,954.0,996.64,731.32
2018,4,15,12,45,946.0,113.5,1.25,15.45,944.0,975.35,719.08
2018,4,15,13,0,945.0,112.0,1.3,15.4,934.0,950.78,704.72
2018,4,15,13,15,939.5,111.0,1.35,15.2,914.5,919.67,686.36
2018,4,15,13,30,934.0,110.0,1.4,15.0,895.0,885.75,665.98
2018,4,15,13,45,926.5,109.0,1.45,14.85,868.0,847.58,642.36
2018,4,15,14,0,919.0,108.0,1.5,14.7,841.0,807.09,616.82
2018,4,15,14,15,907.0,107.5,1.55,14.45,806.5,761.71,587.68
2018,4,15,14,30,895.0,107.0,1.6,14.2,772.0,714.77,556.75
2018,4,15,14,45,765.5,146.5,1.65,13.95,694.5,630.32,494.03
2018,4,15,15,0,636.0,186.0,1.7,13.7,617.0,553.74,435.95
2018,4,15,15,15,390.0,228.5,1.7,13.7,487.5,427.07,337.57
2018,4,15,15,30,144.0,271.0,1.7,13.7,358.0,324.92,257.09
2018,4,15,15,45,146.5,243.0,1.8,12.85,325.5,290.67,231.48
2018,4,15,16,0,149.0,215.0,1.9,12.0,293.0,256.26,204.6
2018,4,15,16,15,146.0,193.5,1.95,11.5,263.0,225.61,179.76
2018,4,15,16,30,143.0,172.0,2.0,11.0,233.0,195.33,154.73
2018,4,15,16,45,182.5,146.5,2.0,10.55,214.0,171.25,132.86
2018,4,15,17,0,222.0,121.0,2.0,10.1,195.0,140.03,104.51
2018,4,15,17,15,178.5,94.0,1.95,9.75,147.0,97.76,71.08
2018,4,15,17,30,135.0,67.0,1.9,9.4,99.0,61.17,43.71
2018,4,15,17,45,108.0,51.5,1.85,9.05,73.0,41.71,32.05
2018,4,15,18,0,81.0,36.0,1.8,8.7,47.0,29.76,20.78
2018,4,15,18,15,49.0,23.0,1.8,8.45,29.0,20.72,10.74
2018,4,15,18,30,17.0,10.0,1.8,8.2,11.0,9.83,0.0
2018,4,15,18,45,8.5,5.0,1.75,8.0,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.1,6.45,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.1,6.6,2.0,0.0,0.0
2018,4,16,5,45,19.0,7.5,1.1,6.75,9.0,10.74,0.0
2018,4,16,6,0,35.0,13.0,1.1,6.9,16.0,24.47,12.15
2018,4,16,6,15,17.5,17.0,1.15,7.05,18.5,22.95,13.54
2018,4,16,6,30,0.0,21.0,1.2,7.2,21.0,20.26,12.02
2018,4,16,6,45,0.0,24.5,1.25,7.3,24.5,23.64,15.12
2018,4,16,7,0,0.0,28.0,1.3,7.4,28.0,27.02,18.13
2018,4,16,7,15,0.0,26.0,1.3,7.45,26.0,25.09,16.41
2018,4,16,7,30,0.0,24.0,1.3,7.5,24.0,23.16,14.67
2018,4,16,7,45,0.0,28.5,1.35,7.55,28.5,27.51,18.4
2018,4,16,8,0,0.0,33.0,1.4,7.6,33.0,31.87,22.08
2018,4,16,8,15,1.5,65.0,1.45,7.65,66.0,63.88,49.56
2018,4,16,8,30,3.0,97.0,1.5,7.7,99.0,96.22,76.84
2018,4,16,8,45,125.5,178.5,1.5,7.75,259.5,285.15,236.44
2018,4,16,9,0,248.0,260.0,1.5,7.8,420.0,484.4,394.09
2018,4,16,9,15,248.0,284.0,1.55,7.9,452.5,517.6,416.84
2018,4,16,9,30,248.0,308.0,1.6,8.0,485.0,549.79,439.89
2018,4,16,9,45,138.0,233.5,1.6,8.1,333.0,368.01,297.76
2018,4,16,10,0,28.0,159.0,1.6,8.2,181.0,185.09,148.91
2018,4,16,10,15,89.5,221.5,1.65,8.3,294.5,314.36,255.16
2018,4,16,10,30,151.0,284.0,1.7,8.4,408.0,439.16,352.88
2018,4,16,10,45,372.5,289.0,1.7,8.45,606.0,673.6,533.18
2018,4,16,11,0,594.0,294.0,1.7,8.5,804.0,893.2,690.52
2018,4,16,11,15,379.5,352.0,1.7,8.5,680.0,739.13,573.67
2018,4,16,11,30,165.0,410.0,1.7,8.5,556.0,583.05,454.73
2018,4,16,11,45,135.5,410.0,1.7,8.5,530.5,552.04,431.99
2018,4,16,12,0,106.0,410.0,1.7,8.5,505.0,520.81,407.89
2018,4,16,12,15,129.0,419.5,1.75,8.5,534.5,548.83,429.84
2018,4,16,12,30,152.0,429.0,1.8,8.5,564.0,575.51,450.24
2018,4,16,12,45,138.5,411.0,1.8,8.5,533.0,539.77,423.44
2018,4,16,13,0,125.0,393.0,1.8,8.5,502.0,504.31,397.13
2018,4,16,13,15,200.0,378.0,1.85,8.5,548.5,548.19,433.15
2018,4,16,13,30,275.0,363.0,1.9,8.5,595.0,590.37,466.77
2018,4,16,13,45,189.5,331.5,1.9,8.5,489.0,477.41,380.1
2018,4,16,14,0,104.0,300.0,1.9,8.5,383.0,373.09,298.71
2018,4,16,14,15,194.0,307.0,1.95,8.4,454.5,438.91,352.94
2018,4,16,14,30,284.0,314.0,2.0,8.3,526.0,497.44,399.43
2018,4,16,14,45,205.5,296.5,2.0,8.25,445.5,415.64,334.79
2018,4,16,15,0,127.0,279.0,2.0,8.2,365.0,341.31,275.83
2018,4,16,15,15,297.0,234.0,2.0,8.2,418.5,382.57,310.89
2018,4,16,15,30,467.0,189.0,2.0,8.2,472.0,406.46,329.41
2018,4,16,15,45,584.5,151.0,2.0,7.9,476.0,396.64,319.39
2018,4,16,16,0,702.0,113.0,2.0,7.6,480.0,373.14,296.3
2018,4,16,16,15,641.0,113.0,2.0,7.4,422.0,312.68,243.84
2018,4,16,16,30,580.0,113.0,2.0,7.2,364.0,258.35,196.31
2018,4,16,16,45,573.5,98.5,2.0,7.05,319.5,208.94,151.29
2018,4,16,17,0,567.0,84.0,2.0,6.9,275.0,160.1,107.55
2018,4,16,17,15,486.5,76.5,1.9,6.65,220.0,110.83,69.79
2018,4,16,17,30,406.0,69.0,1.8,6.4,165.0,70.82,44.94
2018,4,16,17,45,350.0,56.0,1.7,6.15,124.0,41.41,32.19
2018,4,16,18,0,294.0,43.0,1.6,5.9,83.0,32.63,23.66
2018,4,16,18,15,217.0,30.5,1.55,5.8,53.0,23.77,13.71
2018,4,16,18,30,140.0,18.0,1.5,5.7,23.0,17.69,0.0
2018,4,16,18,45,70.0,9.0,1.5,5.6,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,1.2,3.7,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,1.1,4.2,5.0,0.0,0.0
2018,4,17,5,45,151.5,19.5,1.0,4.75,31.5,46.51,0.0
2018,4,17,6,0,272.0,34.0,0.9,5.3,58.0,111.09,73.05
2018,4,17,6,15,385.0,43.5,0.85,5.8,103.0,170.65,128.47
2018,4,17,6,30,498.0,53.0,0.8,6.3,148.0,242.28,191.53
2018,4,17,6,45,574.5,60.5,0.8,6.8,202.5,308.91,250.46
2018,4,17,7,0,651.0,68.0,0.8,7.3,257.0,382.93,313.69
2018,4,17,7,15,697.5,73.0,0.75,7.8,312.0,445.88,365.71
2018,4,17,7,30,744.0,78.0,0.7,8.3,367.0,510.42,416.78
2018,4,17,7,45,777.0,82.0,0.65,8.75,421.5,570.57,462.29
2018,4,17,8,0,810.0,86.0,0.6,9.2,476.0,631.95,506.76
2018,4,17,8,15,833.5,89.0,0.6,9.7,528.0,686.5,544.53
2018,4,17,8,30,857.0,92.0,0.6,10.2,580.0,740.75,579.63
2018,4,17,8,45,875.0,94.5,0.55,10.7,628.0,789.56,609.22
2018,4,17,9,0,893.0,97.0,0.5,11.2,676.0,832.47,634.05
2018,4,17,9,15,907.0,98.5,0.45,11.6,719.0,873.66,657.45
2018,4,17,9,30,921.0,100.0,0.4,12.0,762.0,912.71,678.97
2018,4,17,9,45,931.5,101.5,0.4,12.4,799.0,946.26,697.66
2018,4,17,10,0,942.0,103.0,0.4,12.8,836.0,977.03,714.48
2018,4,17,10,15,947.5,105.0,0.4,13.1,865.0,1000.7,727.01
2018,4,17,10,30,953.0,107.0,0.4,13.4,894.0,1021.06,737.57
2018,4,17,10,45,956.0,108.5,0.4,13.7,915.5,1035.06,744.28
2018,4,17,11,0,959.0,110.0,0.4,14.0,937.0,1045.49,748.97
2018,4,17,11,15,920.5,129.0,0.4,14.15,933.0,1030.44,738.57
2018,4,17,11,30,882.0,148.0,0.4,14.3,929.0,1011.31,726.21
2018,4,17,11,45,922.5,131.0,0.45,14.5,952.5,1028.09,737.35
2018,4,17,12,0,963.0,114.0,0.5,14.7,976.0,1040.92,745.54
2018,4,17,12,15,883.5,152.0,0.5,14.8,941.5,992.21,714.82
2018,4,17,12,30,804.0,190.0,0.5,14.9,907.0,946.88,686.97
2018,4,17,12,45,783.0,197.5,0.55,14.95,889.5,918.14,670.58
2018,4,17,13,0,762.0,205.0,0.6,15.0,872.0,889.94,654.1
2018,4,17,13,15,708.5,224.0,0.65,15.0,834.5,840.76,623.76
2018,4,17,13,30,655.0,243.0,0.7,15.0,797.0,791.73,591.53
2018,4,17,13,45,683.5,224.5,0.75,14.95,787.5,772.49,580.97
2018,4,17,14,0,712.0,206.0,0.8,14.9,778.0,749.36,567.02
2018,4,17,14,15,686.0,206.5,0.85,14.75,739.5,701.27,534.51
2018,4,17,14,30,660.0,207.0,0.9,14.6,701.0,653.37,501.58
2018,4,17,14,45,679.0,189.0,1.0,14.4,674.5,617.01,477.35
2018,4,17,15,0,698.0,171.0,1.1,14.2,648.0,577.52,449.59
2018,4,17,15,15,653.0,173.0,1.1,14.2,596.5,519.13,405.07
2018,4,17,15,30,608.0,175.0,1.1,14.2,545.0,463.93,362.08
2018,4,17,15,45,594.0,162.0,1.3,13.55,499.5,411.86,322.11
2018,4,17,16,0,580.0,149.0,1.5,12.9,454.0,360.52,280.81
2018,4,17,16,15,606.5,128.5,1.55,12.45,418.5,316.5,242.47
2018,4,17,16,30,633.0,108.0,1.6,12.0,383.0,269.13,199.77
2018,4,17,16,45,642.0,94.5,1.7,11.5,342.5,221.07,156.13
2018,4,17,17,0,651.0,81.0,1.8,11.0,302.0,171.76,111.98
2018,4,17,17,15,584.5,73.5,1.75,10.4,246.0,118.97,71.37
2018,4,17,17,30,518.0,66.0,1.7,9.8,190.0,73.93,43.52
2018,4,17,17,45,392.0,52.5,1.65,9.2,133.0,38.29,29.0
2018,4,17,18,0,266.0,39.0,1.6,8.6,76.0,29.31,20.48
2018,4,17,18,15,172.0,27.0,1.55,8.2,47.0,20.78,11.4
2018,4,17,18,30,78.0,15.0,1.5,7.8,18.0,14.74,0.0
2018,4,17,18,45,39.0,7.5,1.4,7.45,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.6,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,5.8,1.0,0.98,0.0
2018,4,18,5,45,0.0,5.5,0.8,6.0,5.5,5.3,0.0
2018,4,18,6,0,0.0,10.0,0.7,6.2,10.0,9.64,2.15
2018,4,18,6,15,0.0,15.0,0.7,6.5,15.0,14.46,6.84
2018,4,18,6,30,0.0,20.0,0.7,6.8,20.0,19.29,11.26
2018,4,18,6,45,0.0,32.0,0.7,7.05,32.0,30.89,21.55
2018,4,18,7,0,0.0,44.0,0.7,7.3,44.0,42.49,31.72
2018,4,18,7,15,0.0,70.0,0.65,7.55,70.0,67.76,53.57
2018,4,18,7,30,0.0,96.0,0.6,7.8,96.0,93.88,75.68
2018,4,18,7,45,2.5,117.5,0.6,8.0,118.5,116.98,94.87
2018,4,18,8,0,5.0,139.0,0.6,8.2,141.0,140.31,113.94
2018,4,18,8,15,5.5,153.5,0.6,8.55,156.0,155.24,125.64
2018,4,18,8,30,6.0,168.0,0.6,8.9,171.0,170.2,137.26
2018,4,18,8,45,15.0,201.5,0.55,9.25,211.0,211.35,170.06
2018,4,18,9,0,24.0,235.0,0.5,9.6,251.0,253.16,202.48
2018,4,18,9,15,129.0,270.0,0.5,10.0,362.5,394.34,313.88
2018,4,18,9,30,234.0,305.0,0.5,10.4,474.0,534.94,418.24
2018,4,18,9,45,311.0,317.0,0.55,10.8,553.0,621.56,479.79
2018,4,18,10,0,388.0,329.0,0.6,11.2,632.0,710.56,541.81
2018,4,18,10,15,352.5,358.0,0.65,11.45,641.0,714.23,541.18
2018,4,18,10,30,317.0,387.0,0.7,11.7,650.0,715.11,539.82
2018,4,18,10,45,383.5,374.0,0.8,11.95,700.0,766.74,577.52
2018,4,18,11,0,450.0,361.0,0.9,12.2,750.0,825.33,618.61
2018,4,18,11,15,402.0,372.0,1.0,12.35,723.5,789.53,593.11
2018,4,18,11,30,354.0,383.0,1.1,12.5,697.0,745.52,562.96
2018,4,18,11,45,290.0,413.5,1.15,12.6,672.0,711.69,537.92
2018,4,18,12,0,226.0,444.0,1.2,12.7,647.0,670.49,507.48
2018,4,18,12,15,226.0,441.0,1.25,12.7,643.5,662.37,502.67
2018,4,18,12,30,226.0,438.0,1.3,12.7,640.0,653.37,496.9
2018,4,18,12,45,154.5,424.5,1.35,12.7,562.0,567.9,434.59
2018,4,18,13,0,83.0,411.0,1.4,12.7,484.0,480.71,370.1
2018,4,18,13,15,78.0,400.0,1.45,12.7,467.5,461.52,356.91
2018,4,18,13,30,73.0,389.0,1.5,12.7,451.0,442.45,343.21
2018,4,18,13,45,56.5,356.0,1.5,12.65,403.0,392.86,306.17
2018,4,18,14,0,40.0,323.0,1.5,12.6,355.0,344.65,269.86
2018,4,18,14,15,23.5,257.5,1.5,12.45,276.0,266.66,210.04
2018,4,18,14,30,7.0,192.0,1.5,12.3,197.0,190.24,150.05
2018,4,18,14,45,16.0,206.5,1.55,12.2,217.5,209.25,166.07
2018,4,18,15,0,25.0,221.0,1.6,12.1,238.0,226.73,180.5
2018,4,18,15,15,318.5,187.0,1.6,12.1,382.5,350.64,282.19
2018,4,18,15,30,612.0,153.0,1.6,12.1,527.0,445.89,354.95
2018,4,18,15,45,730.5,117.5,1.6,11.55,528.5,431.16,340.41
2018,4,18,16,0,849.0,82.0,1.6,11.0,530.0,405.03,315.22
2018,4,18,16,15,826.5,78.5,1.55,10.65,478.5,346.38,263.66
2018,4,18,16,30,804.0,75.0,1.5,10.3,427.0,289.37,212.5
2018,4,18,16,45,768.5,71.0,1.5,9.9,372.5,230.93,160.41
2018,4,18,17,0,733.0,67.0,1.5,9.5,318.0,176.14,112.64
2018,4,18,17,15,679.0,61.5,1.4,8.8,263.0,121.94,70.1
2018,4,18,17,30,625.0,56.0,1.3,8.1,208.0,70.91,37.66
2018,4,18,17,45,528.5,49.5,1.2,7.4,156.0,35.47,26.69
2018,4,18,18,0,432.0,43.0,1.1,6.7,104.0,32.88,23.92
2018,4,18,18,15,269.0,30.0,1.1,6.2,62.5,23.7,14.19
2018,4,18,18,30,106.0,17.0,1.1,5.7,21.0,16.71,0.0
2018,4,18,18,45,53.0,8.5,1.05,5.25,10.5,8.36,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,19,5,15,0.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,4,19,5,30,0.0,3.0,0.9,4.8,3.0,2.95,0.0
2018,4,19,5,45,10.0,17.5,0.85,5.15,18.5,19.71,0.0
2018,4,19,6,0,20.0,32.0,0.8,5.5,34.0,38.74,25.44
2018,4,19,6,15,149.0,49.5,0.85,5.85,78.0,103.74,79.52
2018,4,19,6,30,278.0,67.0,0.9,6.2,122.0,181.44,145.8
2018,4,19,6,45,478.5,65.0,1.0,6.6,194.0,277.92,227.64
2018,4,19,7,0,679.0,63.0,1.1,7.0,266.0,393.77,324.67
2018,4,19,7,15,720.0,68.0,1.15,7.5,320.5,453.88,374.99
2018,4,19,7,30,761.0,73.0,1.2,8.0,375.0,518.43,427.24
2018,4,19,7,45,790.5,77.0,1.25,8.55,429.0,577.22,473.03
2018,4,19,8,0,820.0,81.0,1.3,9.1,483.0,636.91,517.92
2018,4,19,8,15,841.5,84.5,1.35,9.55,534.0,690.99,556.4
2018,4,19,8,30,863.0,88.0,1.4,10.0,585.0,744.6,592.71
2018,4,19,8,45,879.0,90.0,1.45,10.5,631.5,787.18,620.33
2018,4,19,9,0,895.0,92.0,1.5,11.0,678.0,832.35,649.48
2018,4,19,9,15,906.5,94.0,1.5,11.35,719.5,871.98,674.07
2018,4,19,9,30,918.0,96.0,1.5,11.7,761.0,909.32,696.84
2018,4,19,9,45,874.5,119.5,1.5,12.05,778.0,918.15,700.11
2018,4,19,10,0,831.0,143.0,1.5,12.4,795.0,927.24,704.04
2018,4,19,10,15,880.5,127.0,1.5,12.65,840.0,964.8,727.35
2018,4,19,10,30,930.0,111.0,1.5,12.9,885.0,1006.64,752.87
2018,4,19,10,45,859.5,147.5,1.45,13.15,877.0,992.54,740.77
2018,4,19,11,0,789.0,184.0,1.4,13.4,869.0,967.36,722.3
2018,4,19,11,15,560.0,295.5,1.4,13.55,785.5,864.24,649.88
2018,4,19,11,30,331.0,407.0,1.4,13.7,702.0,748.56,563.83
2018,4,19,11,45,581.5,287.0,1.4,13.9,809.0,870.55,656.06
2018,4,19,12,0,832.0,167.0,1.4,14.1,916.0,977.54,727.5
2018,4,19,12,15,887.0,142.5,1.4,14.15,939.5,988.17,732.88
2018,4,19,12,30,942.0,118.0,1.4,14.2,963.0,999.87,740.34
2018,4,19,12,45,947.0,114.0,1.45,14.25,955.5,981.49,729.14
2018,4,19,13,0,952.0,110.0,1.5,14.3,948.0,959.62,716.04
2018,4,19,13,15,949.0,109.0,1.55,14.25,930.0,930.4,698.3
2018,4,19,13,30,946.0,108.0,1.6,14.2,912.0,898.22,678.5
2018,4,19,13,45,941.5,106.0,1.6,14.2,886.5,861.03,654.39
2018,4,19,14,0,937.0,104.0,1.6,14.2,861.0,821.3,628.38
2018,4,19,14,15,928.5,102.5,1.65,14.05,827.5,776.77,599.61
2018,4,19,14,30,920.0,101.0,1.7,13.9,794.0,730.39,569.05
2018,4,19,14,45,909.0,99.5,1.7,13.8,755.0,680.77,533.18
2018,4,19,15,0,898.0,98.0,1.7,13.7,716.0,629.96,495.01
2018,4,19,15,15,883.5,95.0,1.7,13.7,670.5,574.88,452.35
2018,4,19,15,30,869.0,92.0,1.7,13.7,625.0,519.48,408.11
2018,4,19,15,45,847.5,90.0,1.65,13.3,575.5,459.82,359.56
2018,4,19,16,0,826.0,88.0,1.6,12.9,526.0,402.88,311.53
2018,4,19,16,15,796.5,85.0,1.6,12.55,473.0,343.61,260.45
2018,4,19,16,30,767.0,82.0,1.6,12.2,420.0,286.78,210.27
2018,4,19,16,45,727.0,77.5,1.55,11.9,365.0,228.97,159.33
2018,4,19,17,0,687.0,73.0,1.5,11.6,310.0,172.6,110.85
2018,4,19,17,15,628.5,67.5,1.45,11.0,256.0,120.23,70.13
2018,4,19,17,30,570.0,62.0,1.4,10.4,202.0,74.62,41.67
2018,4,19,17,45,479.0,54.0,1.35,9.75,152.0,39.33,29.91
2018,4,19,18,0,388.0,46.0,1.3,9.1,102.0,35.59,26.11
2018,4,19,18,15,255.5,33.0,1.25,8.65,63.5,25.64,15.85
2018,4,19,18,30,123.0,20.0,1.2,8.2,25.0,15.92,0.0
2018,4,19,18,45,61.5,10.0,1.15,7.7,12.5,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.05,6.25,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,0.9,6.8,9.0,15.27,0.0
2018,4,20,5,45,167.5,23.0,0.8,7.35,37.5,61.27,0.67
2018,4,20,6,0,288.0,37.0,0.7,7.9,66.0,120.65,83.03
2018,4,20,6,15,393.0,47.0,0.7,8.45,112.0,180.16,136.1
2018,4,20,6,30,498.0,57.0,0.7,9.0,158.0,250.89,197.67
2018,4,20,6,45,568.5,63.5,0.7,9.5,211.0,314.58,253.24
2018,4,20,7,0,639.0,70.0,0.7,10.0,264.0,384.92,312.46
2018,4,20,7,15,684.5,75.5,0.65,10.6,318.5,447.53,363.07
2018,4,20,7,30,730.0,81.0,0.6,11.2,373.0,513.44,413.96
2018,4,20,7,45,763.5,84.0,0.6,11.75,426.5,570.38,456.59
2018,4,20,8,0,797.0,87.0,0.6,12.3,480.0,630.42,499.86
2018,4,20,8,15,820.0,89.5,0.65,12.95,530.5,683.45,536.21
2018,4,20,8,30,843.0,92.0,0.7,13.6,581.0,736.16,570.38
2018,4,20,8,45,860.5,94.5,0.7,14.25,628.0,783.95,599.63
2018,4,20,9,0,878.0,97.0,0.7,14.9,675.0,825.87,624.31
2018,4,20,9,15,893.0,97.5,0.75,15.35,717.0,866.19,648.92
2018,4,20,9,30,908.0,98.0,0.8,15.8,759.0,904.5,671.96
2018,4,20,9,45,921.5,97.0,0.85,16.2,795.5,937.54,691.52
2018,4,20,10,0,935.0,96.0,0.9,16.6,832.0,968.01,709.38
2018,4,20,10,15,941.0,97.5,0.9,16.95,861.0,991.35,721.81
2018,4,20,10,30,947.0,99.0,0.9,17.3,890.0,1011.43,732.27
2018,4,20,10,45,951.0,100.0,0.95,17.6,911.5,1025.66,740.33
2018,4,20,11,0,955.0,101.0,1.0,17.9,933.0,1036.39,746.38
2018,4,20,11,15,957.5,101.5,1.0,18.05,946.5,1041.55,748.5
2018,4,20,11,30,960.0,102.0,1.0,18.2,960.0,1043.08,748.57
2018,4,20,11,45,960.0,102.5,1.05,18.4,965.0,1038.56,745.96
2018,4,20,12,0,960.0,103.0,1.1,18.6,970.0,1030.42,741.27
2018,4,20,12,15,959.5,102.5,1.1,18.6,967.5,1017.22,733.13
2018,4,20,12,30,959.0,102.0,1.1,18.6,965.0,1000.53,722.95
2018,4,20,12,45,957.5,101.0,1.15,18.65,954.5,979.0,710.58
2018,4,20,13,0,956.0,100.0,1.2,18.7,944.0,954.19,696.12
2018,4,20,13,15,952.0,99.5,1.2,18.6,925.5,924.55,678.08
2018,4,20,13,30,948.0,99.0,1.2,18.5,907.0,892.0,658.09
2018,4,20,13,45,942.0,98.0,1.25,18.45,881.0,854.58,635.35
2018,4,20,14,0,936.0,97.0,1.3,18.4,855.0,814.7,610.68
2018,4,20,14,15,928.0,96.0,1.3,18.15,822.5,771.12,582.98
2018,4,20,14,30,920.0,95.0,1.3,17.9,790.0,725.63,553.58
2018,4,20,14,45,909.5,93.0,1.3,17.7,751.0,675.9,519.02
2018,4,20,15,0,899.0,91.0,1.3,17.5,712.0,624.95,481.88
2018,4,20,15,15,885.0,89.0,1.3,17.5,667.5,571.11,441.08
2018,4,20,15,30,871.0,87.0,1.3,17.5,623.0,516.89,398.67
2018,4,20,15,45,852.5,84.5,1.3,16.75,574.5,460.08,353.9
2018,4,20,16,0,834.0,82.0,1.3,16.0,526.0,401.5,306.07
2018,4,20,16,15,809.0,78.5,1.3,15.45,474.0,342.86,256.37
2018,4,20,16,30,784.0,75.0,1.3,14.9,422.0,286.16,206.94
2018,4,20,16,45,748.5,71.0,1.25,14.3,368.0,228.84,156.89
2018,4,20,17,0,713.0,67.0,1.2,13.7,314.0,175.18,110.92
2018,4,20,17,15,662.5,61.0,1.15,12.95,260.5,119.28,67.18
2018,4,20,17,30,612.0,55.0,1.1,12.2,207.0,71.6,37.12
2018,4,20,17,45,533.5,48.0,1.05,11.4,157.5,33.81,24.79
2018,4,20,18,0,455.0,41.0,1.0,10.6,108.0,30.59,21.57
2018,4,20,18,15,317.5,30.0,1.0,9.95,68.0,23.33,14.01
2018,4,20,18,30,180.0,19.0,1.0,9.3,28.0,15.48,0.0
2018,4,20,18,45,90.0,9.5,1.0,8.65,14.0,9.34,0.0
2018,4,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,0.9,5.9,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,0.8,6.5,10.0,19.02,0.0
2018,4,21,5,45,214.0,21.5,0.75,7.1,41.0,69.54,12.89
2018,4,21,6,0,355.0,34.0,0.7,7.7,72.0,135.47,93.72
2018,4,21,6,15,453.0,42.5,0.7,8.25,118.5,194.89,147.24
2018,4,21,6,30,551.0,51.0,0.7,8.8,165.0,264.85,208.69
2018,4,21,6,45,613.5,57.0,0.65,9.4,218.0,327.47,263.4
2018,4,21,7,0,676.0,63.0,0.6,10.0,271.0,395.92,320.71
2018,4,21,7,15,717.5,67.5,0.55,10.65,325.0,455.79,368.94
2018,4,21,7,30,759.0,72.0,0.5,11.3,379.0,520.01,418.23
2018,4,21,7,45,788.0,75.5,0.5,11.95,432.0,577.83,461.02
2018,4,21,8,0,817.0,79.0,0.5,12.6,485.0,636.51,502.76
2018,4,21,8,15,837.5,81.5,0.45,13.3,535.0,688.57,536.13
2018,4,21,8,30,858.0,84.0,0.4,14.0,585.0,736.1,564.65
2018,4,21,8,45,873.0,87.0,0.4,14.75,631.5,782.82,592.58
2018,4,21,9,0,888.0,90.0,0.4,15.5,678.0,828.01,618.82
2018,4,21,9,15,901.5,91.0,0.35,16.35,719.5,867.92,639.84
2018,4,21,9,30,915.0,92.0,0.3,17.2,761.0,905.68,659.05
2018,4,21,9,45,925.0,92.5,0.3,18.05,796.5,937.37,675.06
2018,4,21,10,0,935.0,93.0,0.3,18.9,832.0,966.3,689.22
2018,4,21,10,15,941.0,94.0,0.3,19.55,860.5,989.06,700.01
2018,4,21,10,30,947.0,95.0,0.3,20.2,889.0,1008.57,708.88
2018,4,21,10,45,951.0,96.0,0.3,20.85,910.0,1022.78,714.6
2018,4,21,11,0,955.0,97.0,0.3,21.5,931.0,1033.48,718.37
2018,4,21,11,15,957.5,98.0,0.3,21.85,945.0,1039.15,720.1
2018,4,21,11,30,960.0,99.0,0.3,22.2,959.0,1041.19,719.89
2018,4,21,11,45,961.0,99.5,0.3,22.55,965.0,1037.6,716.53
2018,4,21,12,0,962.0,100.0,0.3,22.9,971.0,1030.4,711.24
2018,4,21,12,15,961.0,99.5,0.35,23.0,968.0,1016.69,704.09
2018,4,21,12,30,960.0,99.0,0.4,23.1,965.0,999.5,695.04
2018,4,21,12,45,957.5,99.0,0.4,23.25,954.5,978.05,682.23
2018,4,21,13,0,955.0,99.0,0.4,23.4,944.0,953.36,667.55
2018,4,21,13,15,949.5,98.5,0.5,23.25,924.5,922.44,651.92
2018,4,21,13,30,944.0,98.0,0.6,23.1,905.0,888.7,634.29
2018,4,21,13,45,936.0,98.5,0.65,23.0,879.0,851.3,612.91
2018,4,21,14,0,928.0,99.0,0.7,22.9,853.0,811.58,589.72
2018,4,21,14,15,918.0,99.0,0.75,22.55,820.0,767.82,564.0
2018,4,21,14,30,908.0,99.0,0.8,22.2,787.0,722.33,536.59
2018,4,21,14,45,895.0,98.0,0.9,21.85,747.5,672.46,504.4
2018,4,21,15,0,882.0,97.0,1.0,21.5,708.0,621.63,469.62
2018,4,21,15,15,867.0,94.5,1.0,21.5,663.5,567.56,429.69
2018,4,21,15,30,852.0,92.0,1.0,21.5,619.0,513.26,388.28
2018,4,21,15,45,831.5,89.5,1.05,20.45,570.0,454.43,343.85
2018,4,21,16,0,811.0,87.0,1.1,19.4,521.0,398.31,299.42
2018,4,21,16,15,783.0,84.0,1.15,18.75,469.0,340.37,251.51
2018,4,21,16,30,755.0,81.0,1.2,18.1,417.0,284.73,204.08
2018,4,21,16,45,717.5,76.5,1.2,17.4,363.5,228.13,155.66
2018,4,21,17,0,680.0,72.0,1.2,16.7,310.0,172.75,109.11
2018,4,21,17,15,626.5,66.5,1.15,15.85,257.5,121.24,69.48
2018,4,21,17,30,573.0,61.0,1.1,15.0,205.0,75.87,41.07
2018,4,21,17,45,491.5,53.0,1.1,14.15,155.5,38.04,28.25
2018,4,21,18,0,410.0,45.0,1.1,13.3,106.0,34.18,24.49
2018,4,21,18,15,288.0,33.0,1.05,12.7,67.5,26.11,16.29
2018,4,21,18,30,166.0,21.0,1.0,12.1,29.0,16.65,0.0
2018,4,21,18,45,83.0,10.5,0.95,11.55,14.5,10.32,0.0
2018,4,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,15,35.0,5.0,1.05,7.6,5.5,0.0,0.0
2018,4,22,5,30,70.0,10.0,0.9,8.1,11.0,19.77,0.0
2018,4,22,5,45,214.5,24.0,0.8,8.6,44.0,73.19,22.52
2018,4,22,6,0,359.0,38.0,0.7,9.1,77.0,141.36,98.6
2018,4,22,6,15,461.0,46.5,0.65,9.65,125.5,202.84,153.11
2018,4,22,6,30,563.0,55.0,0.6,10.2,174.0,275.07,215.74
2018,4,22,6,45,626.0,61.5,0.55,10.8,228.0,339.34,271.13
2018,4,22,7,0,689.0,68.0,0.5,11.4,282.0,409.43,328.95
2018,4,22,7,15,731.0,72.0,0.5,12.1,337.0,469.55,376.99
2018,4,22,7,30,773.0,76.0,0.5,12.8,392.0,534.27,426.41
2018,4,22,7,45,802.5,80.0,0.5,13.45,446.5,593.66,469.82
2018,4,22,8,0,832.0,84.0,0.5,14.1,501.0,653.9,512.12
2018,4,22,8,15,853.0,87.5,0.5,14.75,552.5,708.08,547.31
2018,4,22,8,30,874.0,91.0,0.5,15.4,604.0,761.7,580.48
2018,4,22,8,45,889.5,94.0,0.5,16.0,651.5,805.26,606.15
2018,4,22,9,0,905.0,97.0,0.5,16.6,699.0,851.35,633.08
2018,4,22,9,15,910.0,101.5,0.5,17.2,738.5,888.34,653.51
2018,4,22,9,30,915.0,106.0,0.5,17.8,778.0,922.61,672.03
2018,4,22,9,45,928.5,106.5,0.5,18.4,816.0,957.34,690.62
2018,4,22,10,0,942.0,107.0,0.5,19.0,854.0,989.45,707.33
2018,4,22,10,15,951.0,107.0,0.55,19.45,884.0,1013.95,720.82
2018,4,22,10,30,960.0,107.0,0.6,19.9,914.0,1035.26,732.5
2018,4,22,10,45,962.5,109.5,0.6,20.35,935.5,1049.62,738.84
2018,4,22,11,0,965.0,112.0,0.6,20.8,957.0,1060.38,743.19
2018,4,22,11,15,941.0,127.5,0.65,20.95,962.0,1055.18,740.18
2018,4,22,11,30,917.0,143.0,0.7,21.1,967.0,1046.03,735.13
2018,4,22,11,45,821.0,200.0,0.75,21.3,941.0,1011.72,714.74
2018,4,22,12,0,725.0,257.0,0.8,21.5,915.0,973.02,691.83
2018,4,22,12,15,723.0,256.0,0.8,21.45,911.0,959.06,683.86
2018,4,22,12,30,721.0,255.0,0.8,21.4,907.0,942.41,673.91
2018,4,22,12,45,664.5,283.5,0.85,21.4,879.0,902.47,648.56
2018,4,22,13,0,608.0,312.0,0.9,21.4,851.0,862.07,622.54
2018,4,22,13,15,667.0,272.0,0.9,21.35,852.5,855.37,620.91
2018,4,22,13,30,726.0,232.0,0.9,21.3,854.0,843.36,615.27
2018,4,22,13,45,836.0,169.0,0.95,21.3,865.0,843.0,617.07
2018,4,22,14,0,946.0,106.0,1.0,21.3,876.0,833.28,612.26
2018,4,22,14,15,938.0,104.0,1.0,21.15,842.5,788.28,583.86
2018,4,22,14,30,930.0,102.0,1.0,21.0,809.0,741.38,554.19
2018,4,22,14,45,918.5,100.0,1.0,20.85,769.0,690.55,519.69
2018,4,22,15,0,907.0,98.0,1.0,20.7,729.0,638.57,482.76
2018,4,22,15,15,892.5,95.5,1.0,20.7,683.5,583.58,442.23
2018,4,22,15,30,878.0,93.0,1.0,20.7,638.0,528.25,400.1
2018,4,22,15,45,860.0,90.0,1.0,20.1,589.0,468.72,354.3
2018,4,22,16,0,842.0,87.0,1.0,19.5,540.0,411.59,308.48
2018,4,22,16,15,815.0,84.5,0.95,18.95,487.5,352.77,259.62
2018,4,22,16,30,788.0,82.0,0.9,18.4,435.0,296.1,211.25
2018,4,22,16,45,750.5,78.0,0.9,17.8,380.0,238.09,161.86
2018,4,22,17,0,713.0,74.0,0.9,17.2,325.0,181.19,114.2
2018,4,22,17,15,659.5,68.5,0.85,16.2,270.5,127.74,73.16
2018,4,22,17,30,606.0,63.0,0.8,15.2,216.0,80.44,43.43
2018,4,22,17,45,517.0,55.0,0.8,14.15,164.0,39.68,29.73
2018,4,22,18,0,428.0,47.0,0.8,13.1,112.0,35.92,26.09
2018,4,22,18,15,299.5,35.0,0.75,12.5,72.0,27.93,18.0
2018,4,22,18,30,171.0,23.0,0.7,11.9,32.0,18.3,0.0
2018,4,22,18,45,85.5,11.5,0.7,11.3,16.0,11.3,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,4.5,0.7,8.3,4.5,0.0,0.0
2018,4,23,5,30,25.0,9.0,0.6,8.6,9.0,12.46,0.0
2018,4,23,5,45,129.5,25.5,0.55,8.9,39.0,59.32,23.41
2018,4,23,6,0,234.0,42.0,0.5,9.2,69.0,115.1,81.9
2018,4,23,6,15,329.0,55.5,0.45,9.75,114.5,172.02,131.23
2018,4,23,6,30,424.0,69.0,0.4,10.3,160.0,239.51,189.0
2018,4,23,6,45,497.5,78.0,0.35,10.8,213.5,304.79,244.25
2018,4,23,7,0,571.0,87.0,0.3,11.3,267.0,376.21,302.55
2018,4,23,7,15,594.5,96.0,0.3,12.05,313.5,428.08,343.62
2018,4,23,7,30,618.0,105.0,0.3,12.8,360.0,481.14,383.97
2018,4,23,7,45,585.5,125.0,0.3,13.6,392.0,512.22,405.63
2018,4,23,8,0,553.0,145.0,0.3,14.4,424.0,535.68,420.91
2018,4,23,8,15,647.5,138.5,0.3,15.15,497.0,622.77,483.06
2018,4,23,8,30,742.0,132.0,0.3,15.9,570.0,712.35,543.55
2018,4,23,8,45,772.0,134.0,0.35,16.65,621.0,765.61,576.07
2018,4,23,9,0,802.0,136.0,0.4,17.4,672.0,815.74,606.36
2018,4,23,9,15,828.0,132.5,0.4,18.05,715.5,858.89,630.84
2018,4,23,9,30,854.0,129.0,0.4,18.7,759.0,900.72,654.1
2018,4,23,9,45,880.5,122.5,0.45,19.35,798.5,932.69,671.83
2018,4,23,10,0,907.0,116.0,0.5,20.0,838.0,968.21,691.79
2018,4,23,10,15,913.5,118.0,0.5,20.4,867.0,991.77,703.7
2018,4,23,10,30,920.0,120.0,0.5,20.8,896.0,1012.18,713.84
2018,4,23,10,45,923.5,121.0,0.55,21.15,916.5,1025.36,720.99
2018,4,23,11,0,927.0,122.0,0.6,21.5,937.0,1035.12,726.29
2018,4,23,11,15,929.0,123.0,0.6,21.7,950.0,1039.95,728.0
2018,4,23,11,30,931.0,124.0,0.6,21.9,963.0,1041.26,727.79
2018,4,23,11,45,932.0,124.5,0.65,22.05,969.0,1037.56,726.08
2018,4,23,12,0,933.0,125.0,0.7,22.2,975.0,1030.36,722.42
2018,4,23,12,15,900.5,144.0,0.75,22.25,962.5,1006.46,708.99
2018,4,23,12,30,868.0,163.0,0.8,22.3,950.0,984.7,697.06
2018,4,23,12,45,875.5,156.0,0.8,22.3,942.0,966.22,686.2
2018,4,23,13,0,883.0,149.0,0.8,22.3,934.0,940.79,671.0
2018,4,23,13,15,872.5,150.5,0.85,22.15,913.5,912.21,655.17
2018,4,23,13,30,862.0,152.0,0.9,22.0,893.0,877.69,635.38
2018,4,23,13,45,869.0,143.0,0.95,21.85,871.0,844.79,616.42
2018,4,23,14,0,876.0,134.0,1.0,21.7,849.0,807.63,594.35
2018,4,23,14,15,807.5,158.0,1.0,21.4,797.0,747.07,555.75
2018,4,23,14,30,739.0,182.0,1.0,21.1,745.0,687.7,514.86
2018,4,23,14,45,749.0,164.5,1.05,20.75,710.5,642.95,485.39
2018,4,23,15,0,759.0,147.0,1.1,20.4,676.0,595.77,452.87
2018,4,23,15,15,758.5,134.5,1.1,20.4,635.0,545.18,415.54
2018,4,23,15,30,758.0,122.0,1.1,20.4,594.0,495.08,377.27
2018,4,23,15,45,772.0,110.0,1.1,19.4,558.0,449.28,342.01
2018,4,23,16,0,786.0,98.0,1.1,18.4,522.0,400.95,302.96
2018,4,23,16,15,759.5,94.5,1.05,17.7,471.5,344.41,255.93
2018,4,23,16,30,733.0,91.0,1.0,17.0,421.0,287.51,207.55
2018,4,23,16,45,695.5,86.0,1.0,16.3,367.5,231.4,159.69
2018,4,23,17,0,658.0,81.0,1.0,15.6,314.0,179.18,115.73
2018,4,23,17,15,603.0,74.5,0.95,14.8,261.0,127.79,75.98
2018,4,23,17,30,548.0,68.0,0.9,14.0,208.0,82.76,47.08
2018,4,23,17,45,466.0,58.5,0.85,13.2,158.5,42.66,32.51
2018,4,23,18,0,384.0,49.0,0.8,12.4,109.0,37.64,27.71
2018,4,23,18,15,264.5,36.5,0.75,11.85,70.5,28.23,18.43
2018,4,23,18,30,145.0,24.0,0.7,11.3,32.0,19.08,0.0
2018,4,23,18,45,72.5,12.0,0.7,10.75,16.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,24.17,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,77.61,36.04
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,141.93,100.83
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,198.85,151.56
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,264.72,209.2
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,320.89,258.29
