Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,380.41,308.18
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,439.58,355.86
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,501.66,403.88
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,568.58,454.03
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,641.47,506.56
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,694.77,541.68
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,747.5,574.98
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,793.34,602.66
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,833.03,625.73
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,872.07,649.35
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,908.92,671.31
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,940.55,688.87
2018,4,24,10,0,915.0,109.0,0.7,17.0,840.0,969.45,704.6
2018,4,24,10,15,922.0,110.5,0.75,17.25,869.0,993.08,718.45
2018,4,24,10,30,929.0,112.0,0.8,17.5,898.0,1013.56,730.43
2018,4,24,10,45,933.5,112.5,0.85,17.8,919.0,1027.27,738.17
2018,4,24,11,0,938.0,113.0,0.9,18.1,940.0,1037.56,743.98
2018,4,24,11,15,942.0,112.5,0.95,18.2,953.5,1042.83,747.39
2018,4,24,11,30,946.0,112.0,1.0,18.3,967.0,1044.56,748.79
2018,4,24,11,45,948.0,111.5,1.05,18.45,972.5,1040.77,746.79
2018,4,24,12,0,950.0,111.0,1.1,18.6,978.0,1033.44,742.75
2018,4,24,12,15,951.5,109.5,1.15,18.7,976.0,1021.07,735.81
2018,4,24,12,30,953.0,108.0,1.2,18.8,974.0,1005.22,726.8
2018,4,24,12,45,953.5,105.5,1.2,18.85,964.0,984.02,713.71
2018,4,24,13,0,954.0,103.0,1.2,18.9,954.0,959.51,698.6
2018,4,24,13,15,950.5,102.5,1.2,18.9,936.0,930.29,680.62
2018,4,24,13,30,947.0,102.0,1.2,18.9,918.0,898.16,660.73
2018,4,24,13,45,941.5,101.0,1.25,18.85,892.0,861.16,638.36
2018,4,24,14,0,936.0,100.0,1.3,18.8,866.0,821.69,614.06
2018,4,24,14,15,927.0,99.0,1.3,18.55,833.0,777.38,585.99
2018,4,24,14,30,918.0,98.0,1.3,18.3,800.0,731.28,556.29
2018,4,24,14,45,902.0,98.5,1.3,18.1,759.5,680.52,521.22
2018,4,24,15,0,886.0,99.0,1.3,17.9,719.0,629.04,483.83
2018,4,24,15,15,871.5,96.0,1.3,17.9,674.0,574.62,442.88
2018,4,24,15,30,857.0,93.0,1.3,17.9,629.0,519.93,400.41
2018,4,24,15,45,831.0,91.5,1.25,17.25,577.5,459.31,352.81
2018,4,24,16,0,805.0,90.0,1.2,16.6,526.0,402.02,306.13
2018,4,24,16,15,776.5,87.0,1.2,16.0,474.0,344.25,257.75
2018,4,24,16,30,748.0,84.0,1.2,15.4,422.0,288.85,210.02
2018,4,24,16,45,675.5,84.5,1.2,14.85,361.0,226.53,157.74
2018,4,24,17,0,603.0,85.0,1.2,14.3,300.0,174.35,114.86
2018,4,24,17,15,593.0,73.5,1.15,13.5,256.5,126.76,75.94
2018,4,24,17,30,583.0,62.0,1.1,12.7,213.0,80.39,43.85
2018,4,24,17,45,496.0,54.0,1.1,11.9,162.0,38.4,28.89
2018,4,24,18,0,409.0,46.0,1.1,11.1,111.0,34.53,25.14
2018,4,24,18,15,294.5,34.5,1.05,10.5,72.5,26.99,17.6
2018,4,24,18,30,180.0,23.0,1.0,9.9,34.0,18.15,1.52
2018,4,24,18,45,90.0,11.5,0.95,9.3,17.0,11.3,0.0
2018,4,24,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,5,15,42.0,6.5,0.9,5.6,7.5,0.0,0.0
2018,4,25,5,30,84.0,13.0,0.9,6.2,15.0,25.37,0.0
2018,4,25,5,45,191.0,25.5,0.9,6.75,44.5,73.47,37.89
2018,4,25,6,0,298.0,38.0,0.9,7.3,74.0,128.69,92.7
2018,4,25,6,15,304.5,48.5,0.85,7.75,101.0,157.57,121.72
2018,4,25,6,30,311.0,59.0,0.8,8.2,128.0,188.1,150.99
2018,4,25,6,45,182.5,87.5,0.8,8.6,130.5,176.52,144.66
2018,4,25,7,0,54.0,116.0,0.8,9.0,133.0,145.93,119.63
2018,4,25,7,15,90.5,137.5,0.75,9.55,172.5,195.54,161.17
2018,4,25,7,30,127.0,159.0,0.7,10.1,212.0,243.72,200.31
2018,4,25,7,45,250.5,164.0,0.7,10.6,286.0,337.74,276.69
2018,4,25,8,0,374.0,169.0,0.7,11.1,360.0,444.28,359.8
2018,4,25,8,15,273.5,209.0,0.7,11.7,356.0,424.26,340.08
2018,4,25,8,30,173.0,249.0,0.7,12.3,352.0,394.99,313.98
2018,4,25,8,45,436.5,203.0,0.65,12.95,490.5,574.74,452.64
2018,4,25,9,0,700.0,157.0,0.6,13.6,629.0,760.43,583.4
2018,4,25,9,15,787.0,135.0,0.6,14.15,696.0,829.28,624.76
2018,4,25,9,30,874.0,113.0,0.6,14.7,763.0,898.49,666.81
2018,4,25,9,45,883.0,115.0,0.65,15.25,797.5,929.59,684.27
2018,4,25,10,0,892.0,117.0,0.7,15.8,832.0,958.0,700.51
2018,4,25,10,15,898.0,118.5,0.7,16.2,859.5,980.18,712.1
2018,4,25,10,30,904.0,120.0,0.7,16.6,887.0,999.26,721.81
2018,4,25,10,45,907.5,121.5,0.75,17.0,907.5,1012.71,729.2
2018,4,25,11,0,911.0,123.0,0.8,17.4,928.0,1022.79,734.68
2018,4,25,11,15,913.0,123.5,0.85,17.6,940.5,1026.96,737.18
2018,4,25,11,30,915.0,124.0,0.9,17.8,953.0,1027.69,737.74
2018,4,25,11,45,914.5,125.0,1.0,18.0,958.0,1023.05,736.14
2018,4,25,12,0,914.0,126.0,1.1,18.2,963.0,1015.0,732.48
2018,4,25,12,15,914.5,125.0,1.15,18.2,960.5,1002.51,725.68
2018,4,25,12,30,915.0,124.0,1.2,18.2,958.0,986.71,716.87
2018,4,25,12,45,914.0,122.5,1.25,18.25,947.5,965.78,704.69
2018,4,25,13,0,913.0,121.0,1.3,18.3,937.0,941.74,690.51
2018,4,25,13,15,907.0,121.5,1.35,18.25,918.5,912.3,673.01
2018,4,25,13,30,901.0,122.0,1.4,18.2,900.0,880.23,653.65
2018,4,25,13,45,893.0,121.0,1.45,18.1,873.5,842.6,630.49
2018,4,25,14,0,885.0,120.0,1.5,18.0,847.0,802.82,605.6
2018,4,25,14,15,874.0,119.5,1.5,17.8,814.0,759.38,577.53
2018,4,25,14,30,863.0,119.0,1.5,17.6,781.0,714.44,547.93
2018,4,25,14,45,848.5,118.0,1.5,17.35,741.5,665.05,512.79
2018,4,25,15,0,834.0,117.0,1.5,17.1,702.0,614.99,476.19
2018,4,25,15,15,818.0,114.5,1.5,17.1,658.5,562.25,436.13
2018,4,25,15,30,802.0,112.0,1.5,17.1,615.0,509.52,394.87
2018,4,25,15,45,778.0,109.5,1.55,16.3,566.0,453.46,351.09
2018,4,25,16,0,754.0,107.0,1.6,15.5,517.0,396.61,305.07
2018,4,25,16,15,721.5,103.5,1.55,14.9,465.0,339.46,256.95
2018,4,25,16,30,689.0,100.0,1.5,14.3,413.0,285.16,210.12
2018,4,25,16,45,648.0,95.0,1.5,13.65,360.5,230.66,163.16
2018,4,25,17,0,607.0,90.0,1.5,13.0,308.0,180.52,120.56
2018,4,25,17,15,552.5,82.0,1.5,12.2,256.0,130.68,81.38
2018,4,25,17,30,498.0,74.0,1.5,11.4,204.0,87.19,52.4
2018,4,25,17,45,418.5,64.0,1.45,10.6,156.0,48.31,37.96
2018,4,25,18,0,339.0,54.0,1.4,9.8,108.0,40.75,30.85
2018,4,25,18,15,231.0,39.0,1.35,9.3,70.0,30.12,20.49
2018,4,25,18,30,123.0,24.0,1.3,8.8,32.0,18.92,3.53
2018,4,25,18,45,61.5,12.0,1.2,8.35,16.0,11.8,0.0
2018,4,25,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,15,8.0,3.5,1.0,5.2,3.5,0.0,0.0
2018,4,26,5,30,16.0,7.0,1.0,5.6,7.0,9.32,0.0
2018,4,26,5,45,55.5,19.5,1.0,6.05,25.5,35.34,17.89
2018,4,26,6,0,95.0,32.0,1.0,6.5,44.0,63.22,45.09
2018,4,26,6,15,128.0,46.0,1.0,6.95,70.0,94.12,72.82
2018,4,26,6,30,161.0,60.0,1.0,7.4,96.0,128.5,103.61
2018,4,26,6,45,92.5,80.0,1.05,7.85,102.0,125.13,102.41
2018,4,26,7,0,24.0,100.0,1.1,8.3,108.0,113.69,92.79
2018,4,26,7,15,37.0,124.5,1.1,8.8,139.0,147.39,121.2
2018,4,26,7,30,50.0,149.0,1.1,9.3,170.0,182.28,149.92
2018,4,26,7,45,53.5,175.5,1.1,9.75,200.5,214.51,175.7
2018,4,26,8,0,57.0,202.0,1.1,10.2,231.0,246.9,201.05
2018,4,26,8,15,120.5,227.5,1.05,10.7,297.0,328.31,266.15
2018,4,26,8,30,184.0,253.0,1.0,11.2,363.0,407.81,327.47
2018,4,26,8,45,446.0,203.5,1.0,11.7,498.5,583.45,464.08
2018,4,26,9,0,708.0,154.0,1.0,12.2,634.0,764.88,594.87
2018,4,26,9,15,790.5,133.0,1.0,12.65,698.5,831.36,636.04
2018,4,26,9,30,873.0,112.0,1.0,13.1,763.0,897.85,677.59
2018,4,26,9,45,889.0,110.0,1.0,13.55,799.5,930.93,696.15
2018,4,26,10,0,905.0,108.0,1.0,14.0,836.0,961.66,713.46
2018,4,26,10,15,912.5,109.0,1.0,14.3,864.5,984.96,726.26
2018,4,26,10,30,920.0,110.0,1.0,14.6,893.0,1005.17,737.17
2018,4,26,10,45,925.5,110.5,1.05,14.9,914.5,1019.68,745.54
2018,4,26,11,0,931.0,111.0,1.1,15.2,936.0,1030.82,751.94
2018,4,26,11,15,934.0,111.5,1.15,15.35,949.5,1036.07,755.17
2018,4,26,11,30,937.0,112.0,1.2,15.5,963.0,1037.8,756.38
2018,4,26,11,45,939.0,112.0,1.25,15.65,969.0,1034.51,754.56
2018,4,26,12,0,941.0,112.0,1.3,15.8,975.0,1027.71,750.67
2018,4,26,12,15,941.5,111.5,1.3,15.8,973.0,1015.47,742.97
2018,4,26,12,30,942.0,111.0,1.3,15.8,971.0,999.81,733.25
2018,4,26,12,45,940.0,110.5,1.35,15.8,960.5,978.51,720.82
2018,4,26,13,0,938.0,110.0,1.4,15.8,950.0,954.04,706.35
2018,4,26,13,15,935.5,109.0,1.4,15.75,933.0,925.57,688.59
2018,4,26,13,30,933.0,108.0,1.4,15.7,916.0,894.19,668.88
2018,4,26,13,45,928.0,106.5,1.45,15.6,890.5,857.54,646.29
2018,4,26,14,0,923.0,105.0,1.5,15.5,865.0,818.44,621.76
2018,4,26,14,15,915.5,103.5,1.5,15.25,832.5,775.24,593.86
2018,4,26,14,30,908.0,102.0,1.5,15.0,800.0,730.18,564.27
2018,4,26,14,45,898.5,100.0,1.5,14.8,762.0,681.67,530.2
2018,4,26,15,0,889.0,98.0,1.5,14.6,724.0,631.91,493.47
2018,4,26,15,15,874.5,96.0,1.5,14.6,679.5,578.35,452.44
2018,4,26,15,30,860.0,94.0,1.5,14.6,635.0,524.5,409.9
2018,4,26,15,45,842.0,91.0,1.55,13.85,586.5,465.93,363.69
2018,4,26,16,0,824.0,88.0,1.6,13.1,538.0,409.87,317.5
2018,4,26,16,15,798.0,85.0,1.6,12.65,486.5,351.97,267.84
2018,4,26,16,30,772.0,82.0,1.6,12.2,435.0,296.12,218.63
2018,4,26,16,45,736.0,78.0,1.6,11.7,381.0,239.34,168.55
2018,4,26,17,0,700.0,74.0,1.6,11.2,327.0,183.55,120.08
2018,4,26,17,15,650.5,68.5,1.55,10.7,274.0,131.17,77.91
2018,4,26,17,30,601.0,63.0,1.5,10.2,221.0,84.46,46.48
2018,4,26,17,45,524.0,55.0,1.45,9.65,170.5,41.25,31.77
2018,4,26,18,0,447.0,47.0,1.4,9.1,120.0,35.1,25.92
2018,4,26,18,15,322.5,36.0,1.35,8.7,79.0,28.09,18.87
2018,4,26,18,30,198.0,25.0,1.3,8.3,38.0,19.71,5.34
2018,4,26,18,45,99.0,12.5,1.25,7.9,19.0,12.29,0.0
2018,4,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,27,5,15,43.5,7.5,0.7,7.6,9.0,0.0,0.0
2018,4,27,5,30,87.0,15.0,0.7,8.0,18.0,28.24,0.0
2018,4,27,5,45,162.5,28.0,0.65,8.4,45.0,72.38,42.29
2018,4,27,6,0,238.0,41.0,0.6,8.8,72.0,116.59,84.78
2018,4,27,6,15,298.5,55.0,0.65,9.2,111.5,164.45,127.34
2018,4,27,6,30,359.0,69.0,0.7,9.6,151.0,218.9,175.21
2018,4,27,6,45,212.0,97.0,0.7,10.05,148.5,200.6,163.56
2018,4,27,7,0,65.0,125.0,0.7,10.5,146.0,161.24,131.58
2018,4,27,7,15,84.5,149.0,0.7,10.95,181.5,199.9,163.65
2018,4,27,7,30,104.0,173.0,0.7,11.4,217.0,246.17,200.78
2018,4,27,7,45,118.0,195.0,0.7,11.85,251.0,282.94,229.36
2018,4,27,8,0,132.0,217.0,0.7,12.3,285.0,320.69,258.13
2018,4,27,8,15,167.0,230.0,0.7,12.7,325.0,364.39,291.55
2018,4,27,8,30,202.0,243.0,0.7,13.1,365.0,410.59,326.15
2018,4,27,8,45,181.0,272.5,0.7,13.5,388.0,432.53,340.17
2018,4,27,9,0,160.0,302.0,0.7,13.9,411.0,452.31,352.51
2018,4,27,9,15,119.5,314.0,0.7,14.25,398.0,434.35,336.61
2018,4,27,9,30,79.0,326.0,0.7,14.6,385.0,405.07,312.72
2018,4,27,9,45,80.5,343.0,0.75,14.9,405.5,425.37,327.24
2018,4,27,10,0,82.0,360.0,0.8,15.2,426.0,445.4,341.04
2018,4,27,10,15,115.0,386.5,0.85,15.35,482.5,513.76,390.76
2018,4,27,10,30,148.0,413.0,0.9,15.5,539.0,573.82,433.27
2018,4,27,10,45,194.5,406.0,0.9,15.7,576.0,611.54,460.05
2018,4,27,11,0,241.0,399.0,0.9,15.9,613.0,657.3,492.11
2018,4,27,11,15,163.5,401.5,0.95,16.0,547.5,574.92,432.0
2018,4,27,11,30,86.0,404.0,1.0,16.1,482.0,492.24,371.45
2018,4,27,11,45,78.0,402.5,1.0,16.2,473.5,481.1,363.62
2018,4,27,12,0,70.0,401.0,1.0,16.3,465.0,469.75,355.05
2018,4,27,12,15,48.0,361.5,1.05,16.3,405.5,406.36,308.84
2018,4,27,12,30,26.0,322.0,1.1,16.3,346.0,343.97,262.76
2018,4,27,12,45,56.5,364.0,1.15,16.25,415.0,412.41,315.06
2018,4,27,13,0,87.0,406.0,1.2,16.2,484.0,478.89,364.14
2018,4,27,13,15,167.0,400.0,1.2,16.1,546.0,541.94,411.88
2018,4,27,13,30,247.0,394.0,1.2,16.0,608.0,598.5,454.08
2018,4,27,13,45,149.0,359.5,1.25,15.9,487.5,472.86,361.92
2018,4,27,14,0,51.0,325.0,1.3,15.8,367.0,354.75,273.37
2018,4,27,14,15,69.0,313.0,1.35,15.65,367.5,353.09,273.99
2018,4,27,14,30,87.0,301.0,1.4,15.5,368.0,349.89,272.66
2018,4,27,14,45,189.0,304.5,1.4,15.3,440.5,414.16,323.67
2018,4,27,15,0,291.0,308.0,1.4,15.1,513.0,467.38,364.56
2018,4,27,15,15,372.5,268.0,1.4,15.1,514.0,459.07,358.68
2018,4,27,15,30,454.0,228.0,1.4,15.1,515.0,441.48,345.2
2018,4,27,15,45,474.5,202.0,1.45,14.55,481.5,401.03,313.8
2018,4,27,16,0,495.0,176.0,1.5,14.0,448.0,358.05,279.14
2018,4,27,16,15,526.5,151.5,1.5,13.65,415.5,317.74,244.54
2018,4,27,16,30,558.0,127.0,1.5,13.3,383.0,273.84,205.54
2018,4,27,16,45,565.5,110.0,1.55,12.9,342.5,226.98,163.79
2018,4,27,17,0,573.0,93.0,1.6,12.5,302.0,179.14,121.26
2018,4,27,17,15,554.0,83.0,1.55,12.05,258.5,133.61,83.72
2018,4,27,17,30,535.0,73.0,1.5,11.6,215.0,90.32,53.16
2018,4,27,17,45,461.5,64.0,1.45,11.1,167.0,50.05,39.47
2018,4,27,18,0,388.0,55.0,1.4,10.6,119.0,42.65,32.5
2018,4,27,18,15,270.5,42.0,1.35,10.15,79.0,32.46,22.61
2018,4,27,18,30,153.0,29.0,1.3,9.7,39.0,23.06,8.45
2018,4,27,18,45,78.5,15.5,1.25,9.25,20.5,15.24,0.0
2018,4,27,19,0,4.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.5,0.95,8.3,7.0,0.0,0.0
2018,4,28,5,30,36.0,13.0,1.0,8.6,14.0,18.45,0.0
2018,4,28,5,45,155.0,28.0,1.05,8.95,46.5,71.64,43.38
2018,4,28,6,0,274.0,43.0,1.1,9.3,79.0,129.0,94.22
2018,4,28,6,15,249.0,57.5,1.15,9.65,101.5,151.89,118.18
2018,4,28,6,30,224.0,72.0,1.2,10.0,124.0,166.67,134.01
2018,4,28,6,45,215.5,96.0,1.3,10.35,156.5,201.28,164.89
2018,4,28,7,0,207.0,120.0,1.4,10.7,189.0,234.51,193.39
2018,4,28,7,15,392.0,117.0,1.35,11.05,275.0,346.42,285.98
2018,4,28,7,30,577.0,114.0,1.3,11.4,361.0,473.43,387.25
2018,4,28,7,45,653.5,110.0,1.3,11.7,423.5,544.83,442.09
2018,4,28,8,0,730.0,106.0,1.3,12.0,486.0,621.33,499.54
2018,4,28,8,15,601.0,148.5,1.25,12.25,481.5,606.09,484.0
2018,4,28,8,30,472.0,191.0,1.2,12.5,477.0,574.66,456.86
2018,4,28,8,45,275.5,215.5,1.2,12.7,385.5,453.59,361.68
2018,4,28,9,0,79.0,240.0,1.2,12.9,294.0,310.41,246.34
2018,4,28,9,15,47.0,235.0,1.15,13.05,267.5,279.33,221.15
2018,4,28,9,30,15.0,230.0,1.1,13.2,241.0,240.13,188.83
2018,4,28,9,45,23.5,263.5,1.1,13.4,282.0,289.06,226.76
2018,4,28,10,0,32.0,297.0,1.1,13.6,323.0,331.97,258.98
2018,4,28,10,15,19.0,231.5,1.15,13.7,247.0,251.36,196.3
2018,4,28,10,30,6.0,166.0,1.2,13.8,171.0,167.83,130.54
2018,4,28,10,45,17.0,228.0,1.2,13.9,243.0,245.47,191.93
2018,4,28,11,0,28.0,290.0,1.2,14.0,315.0,319.49,248.4
2018,4,28,11,15,37.0,333.5,1.25,14.0,367.0,372.44,288.01
2018,4,28,11,30,46.0,377.0,1.3,14.0,419.0,425.04,326.89
2018,4,28,11,45,82.5,395.5,1.3,13.95,471.5,478.25,366.91
2018,4,28,12,0,119.0,414.0,1.3,13.9,524.0,536.8,410.04
2018,4,28,12,15,107.0,423.5,1.35,13.85,522.0,531.42,405.42
2018,4,28,12,30,95.0,433.0,1.4,13.8,520.0,520.58,397.5
2018,4,28,12,45,128.0,433.0,1.4,13.75,549.0,551.85,421.43
2018,4,28,13,0,161.0,433.0,1.4,13.7,578.0,576.04,439.81
2018,4,28,13,15,198.5,428.0,1.45,13.6,603.0,596.98,456.41
2018,4,28,13,30,236.0,423.0,1.5,13.5,628.0,615.19,470.99
2018,4,28,13,45,305.5,373.5,1.55,13.4,631.0,614.98,473.88
2018,4,28,14,0,375.0,324.0,1.6,13.3,634.0,607.34,471.37
2018,4,28,14,15,602.5,230.5,1.65,13.3,706.5,669.92,522.51
2018,4,28,14,30,830.0,137.0,1.7,13.3,779.0,711.58,556.47
2018,4,28,14,45,666.5,188.0,1.7,13.3,687.0,615.43,482.82
2018,4,28,15,0,503.0,239.0,1.7,13.3,595.0,531.33,417.96
2018,4,28,15,15,482.5,230.5,1.7,13.3,555.0,485.33,382.94
2018,4,28,15,30,462.0,222.0,1.7,13.3,515.0,440.5,347.77
2018,4,28,15,45,441.0,209.0,1.7,12.95,471.0,392.71,310.03
2018,4,28,16,0,420.0,196.0,1.7,12.6,427.0,346.6,272.72
2018,4,28,16,15,488.0,160.0,1.7,12.35,404.0,312.68,242.81
2018,4,28,16,30,556.0,124.0,1.7,12.1,381.0,271.27,204.83
2018,4,28,16,45,618.0,100.5,1.7,11.85,353.5,231.52,166.58
2018,4,28,17,0,680.0,77.0,1.7,11.6,326.0,184.89,122.08
2018,4,28,17,15,631.5,71.0,1.65,11.25,274.0,133.27,80.25
2018,4,28,17,30,583.0,65.0,1.6,10.9,222.0,87.2,48.66
2018,4,28,17,45,498.5,57.0,1.55,10.5,170.5,44.77,34.85
2018,4,28,18,0,414.0,49.0,1.5,10.1,119.0,36.58,27.18
2018,4,28,18,15,315.5,38.5,1.45,9.75,81.0,30.16,20.74
2018,4,28,18,30,217.0,28.0,1.4,9.4,43.0,22.12,8.92
2018,4,28,18,45,113.5,15.0,1.35,9.05,22.5,14.74,0.0
2018,4,28,19,0,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,1.3,8.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,5,15,7.0,3.0,1.15,8.15,3.5,0.0,0.0
2018,4,29,5,30,14.0,6.0,1.2,8.4,7.0,8.14,0.0
2018,4,29,5,45,52.5,16.0,1.25,8.6,22.5,30.98,16.69
2018,4,29,6,0,91.0,26.0,1.3,8.8,38.0,55.13,38.49
2018,4,29,6,15,53.0,30.5,1.4,9.1,38.5,49.33,35.91
2018,4,29,6,30,15.0,35.0,1.5,9.4,39.0,39.8,28.83
2018,4,29,6,45,7.5,45.0,1.55,9.65,47.0,46.72,35.02
2018,4,29,7,0,0.0,55.0,1.6,9.9,55.0,53.14,40.48
2018,4,29,7,15,1.0,82.0,1.65,10.15,82.5,80.17,63.48
2018,4,29,7,30,2.0,109.0,1.7,10.4,110.0,107.88,86.63
2018,4,29,7,45,9.5,142.5,1.7,10.6,147.5,146.6,118.73
2018,4,29,8,0,17.0,176.0,1.7,10.8,185.0,186.1,150.87
2018,4,29,8,15,10.0,159.0,1.7,11.05,164.5,163.64,131.58
2018,4,29,8,30,3.0,142.0,1.7,11.3,144.0,141.15,112.46
2018,4,29,8,45,18.0,186.0,1.75,11.55,198.5,197.48,158.45
2018,4,29,9,0,33.0,230.0,1.8,11.8,253.0,261.62,209.48
2018,4,29,9,15,21.0,202.5,1.8,12.05,217.5,222.83,177.43
2018,4,29,9,30,9.0,175.0,1.8,12.3,182.0,179.32,141.82
2018,4,29,9,45,8.5,188.5,1.8,12.55,195.0,192.46,152.01
2018,4,29,10,0,8.0,202.0,1.8,12.8,208.0,205.54,161.93
2018,4,29,10,15,10.0,213.0,1.8,12.9,221.0,218.43,171.88
2018,4,29,10,30,12.0,224.0,1.8,13.0,234.0,231.33,181.8
2018,4,29,10,45,22.5,274.5,1.85,13.05,294.0,298.56,234.28
2018,4,29,11,0,33.0,325.0,1.9,13.1,354.0,360.45,281.5
2018,4,29,11,15,30.0,318.5,1.9,13.1,345.5,350.05,272.99
2018,4,29,11,30,27.0,312.0,1.9,13.1,337.0,339.58,264.82
2018,4,29,11,45,20.5,284.5,1.9,13.1,303.5,304.29,237.58
2018,4,29,12,0,14.0,257.0,1.9,13.1,270.0,264.9,207.04
2018,4,29,12,15,19.0,283.0,1.9,13.15,300.5,294.91,230.53
2018,4,29,12,30,24.0,309.0,1.9,13.2,331.0,328.95,256.63
2018,4,29,12,45,39.0,343.5,1.9,13.2,379.0,375.71,292.6
2018,4,29,13,0,54.0,378.0,1.9,13.2,427.0,421.31,327.19
2018,4,29,13,15,61.0,380.0,1.85,13.2,434.0,426.46,331.06
2018,4,29,13,30,68.0,382.0,1.8,13.2,441.0,430.93,334.67
2018,4,29,13,45,82.5,351.0,1.8,13.2,420.5,408.66,318.91
2018,4,29,14,0,97.0,320.0,1.8,13.2,400.0,387.1,303.65
2018,4,29,14,15,107.5,294.0,1.8,13.15,379.5,364.32,287.18
2018,4,29,14,30,118.0,268.0,1.8,13.1,359.0,340.72,269.85
2018,4,29,14,45,180.0,266.5,1.8,13.05,398.0,372.91,296.22
2018,4,29,15,0,242.0,265.0,1.8,13.0,437.0,398.19,316.37
2018,4,29,15,15,319.0,231.0,1.8,13.0,443.0,395.8,315.11
2018,4,29,15,30,396.0,197.0,1.8,13.0,449.0,384.49,306.13
2018,4,29,15,45,474.5,171.5,1.8,12.7,450.5,374.31,296.97
2018,4,29,16,0,553.0,146.0,1.8,12.4,452.0,355.52,279.47
2018,4,29,16,15,649.0,117.0,1.85,12.1,443.0,330.47,254.95
2018,4,29,16,30,745.0,88.0,1.9,11.8,434.0,297.16,221.41
2018,4,29,16,45,711.5,83.5,1.9,11.5,381.5,239.38,170.21
2018,4,29,17,0,678.0,79.0,1.9,11.2,329.0,187.4,124.58
2018,4,29,17,15,631.0,72.5,1.85,10.85,276.5,135.61,82.36
2018,4,29,17,30,584.0,66.0,1.8,10.5,224.0,89.2,50.11
2018,4,29,17,45,513.0,58.0,1.75,10.15,175.0,46.75,30.9
2018,4,29,18,0,442.0,50.0,1.7,9.8,126.0,37.34,27.92
2018,4,29,18,15,327.5,39.5,1.65,9.5,85.0,30.95,21.52
2018,4,29,18,30,213.0,29.0,1.6,9.2,44.0,22.89,10.3
2018,4,29,18,45,111.5,15.5,1.55,8.85,23.0,15.24,0.0
2018,4,29,19,0,10.0,2.0,1.5,8.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,1.45,8.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.1,7.95,1.5,1.47,0.0
2018,4,30,5,30,0.0,3.0,1.1,8.1,3.0,2.95,0.0
2018,4,30,5,45,0.0,4.5,1.1,8.25,4.5,4.33,0.0
2018,4,30,6,0,0.0,6.0,1.1,8.4,6.0,5.78,0.0
2018,4,30,6,15,0.0,14.5,1.1,8.65,14.5,13.98,6.51
2018,4,30,6,30,0.0,23.0,1.1,8.9,23.0,22.19,13.76
2018,4,30,6,45,3.0,47.0,1.1,9.15,48.0,46.71,35.12
2018,4,30,7,0,6.0,71.0,1.1,9.4,73.0,71.73,56.63
2018,4,30,7,15,15.0,96.0,1.1,9.75,102.0,101.94,82.25
2018,4,30,7,30,24.0,121.0,1.1,10.1,131.0,136.61,111.16
2018,4,30,7,45,30.0,158.0,1.1,10.4,172.5,180.38,146.9
2018,4,30,8,0,36.0,195.0,1.1,10.7,214.0,224.75,182.29
2018,4,30,8,15,82.5,231.5,1.1,11.05,280.5,298.28,241.18
2018,4,30,8,30,129.0,268.0,1.1,11.4,347.0,382.9,306.76
2018,4,30,8,45,134.5,294.5,1.05,11.7,382.0,419.76,332.99
2018,4,30,9,0,140.0,321.0,1.0,12.0,417.0,456.51,358.92
2018,4,30,9,15,205.0,333.5,1.05,12.3,483.5,529.15,413.4
2018,4,30,9,30,270.0,346.0,1.1,12.6,550.0,613.44,474.49
2018,4,30,9,45,304.0,357.0,1.15,12.85,596.5,661.7,507.99
2018,4,30,10,0,338.0,368.0,1.2,13.1,643.0,710.31,541.63
2018,4,30,10,15,291.5,390.5,1.25,13.2,633.5,694.44,528.02
2018,4,30,10,30,245.0,413.0,1.3,13.3,624.0,675.77,513.12
2018,4,30,10,45,393.0,367.0,1.4,13.35,714.5,779.5,590.66
2018,4,30,11,0,541.0,321.0,1.5,13.4,805.0,878.13,661.66
2018,4,30,11,15,719.5,233.0,1.55,13.35,887.0,964.45,722.76
2018,4,30,11,30,898.0,145.0,1.6,13.3,969.0,1036.84,769.63
2018,4,30,11,45,899.0,145.5,1.7,13.2,974.0,1032.96,767.76
2018,4,30,12,0,900.0,146.0,1.8,13.1,979.0,1025.73,764.76
2018,4,30,12,15,898.5,146.5,1.85,12.95,976.5,1012.8,757.51
2018,4,30,12,30,897.0,147.0,1.9,12.8,974.0,996.68,748.26
2018,4,30,12,45,893.0,147.5,1.95,12.7,963.0,975.14,735.29
2018,4,30,13,0,889.0,148.0,2.0,12.6,952.0,950.7,720.39
2018,4,30,13,15,886.0,146.5,2.0,12.55,934.0,922.41,702.12
2018,4,30,13,30,883.0,145.0,2.0,12.5,916.0,891.42,681.99
2018,4,30,13,45,878.0,142.0,2.0,12.5,890.5,854.81,657.75
2018,4,30,14,0,873.0,139.0,2.0,12.5,865.0,817.2,632.68
2018,4,30,14,15,865.0,137.0,2.05,12.35,833.0,774.45,604.48
2018,4,30,14,30,857.0,135.0,2.1,12.2,801.0,730.05,574.26
2018,4,30,14,45,845.0,133.0,2.1,12.05,762.5,681.59,538.61
2018,4,30,15,0,833.0,131.0,2.1,11.9,724.0,632.27,501.41
2018,4,30,15,15,816.5,128.0,2.1,11.9,679.5,578.88,459.83
2018,4,30,15,30,800.0,125.0,2.1,11.9,635.0,525.57,417.14
2018,4,30,15,45,777.5,121.5,2.1,11.45,586.0,467.29,370.04
2018,4,30,16,0,755.0,118.0,2.1,11.0,537.0,412.05,323.79
2018,4,30,16,15,723.0,114.0,2.1,10.65,484.5,354.52,274.42
2018,4,30,16,30,691.0,110.0,2.1,10.3,432.0,299.81,226.35
2018,4,30,16,45,648.5,105.0,2.1,9.95,378.5,244.77,178.01
2018,4,30,17,0,606.0,100.0,2.1,9.6,325.0,194.27,134.2
2018,4,30,17,15,550.5,92.5,2.05,9.3,272.5,144.65,94.05
2018,4,30,17,30,495.0,85.0,2.0,9.0,220.0,100.72,63.26
2018,4,30,17,45,415.5,74.5,1.95,8.7,171.0,60.41,43.01
2018,4,30,18,0,336.0,64.0,1.9,8.4,122.0,48.38,38.02
2018,4,30,18,15,231.0,48.5,1.85,8.2,82.0,37.59,27.54
2018,4,30,18,30,126.0,33.0,1.8,8.0,42.0,27.14,14.17
2018,4,30,18,45,64.5,17.5,1.75,7.8,22.0,17.2,0.0
2018,4,30,19,0,3.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,1.7,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,1.2,6.95,8.0,8.11,0.0
2018,5,1,5,30,13.0,15.0,1.2,7.1,16.0,17.06,0.0
2018,5,1,5,45,36.5,33.0,1.25,7.3,38.0,45.78,29.93
2018,5,1,6,0,60.0,51.0,1.3,7.5,60.0,73.28,55.13
2018,5,1,6,15,94.0,71.0,1.25,7.65,91.0,109.01,86.52
2018,5,1,6,30,128.0,91.0,1.2,7.8,122.0,148.25,120.95
2018,5,1,6,45,137.0,111.0,1.2,7.95,151.5,179.99,148.8
2018,5,1,7,0,146.0,131.0,1.2,8.1,181.0,212.47,176.56
2018,5,1,7,15,262.0,139.5,1.15,8.4,247.5,296.46,246.75
2018,5,1,7,30,378.0,148.0,1.1,8.7,314.0,393.22,325.11
2018,5,1,7,45,231.5,167.5,1.05,8.95,273.0,331.55,272.99
2018,5,1,8,0,85.0,187.0,1.0,9.2,232.0,249.39,203.7
2018,5,1,8,15,298.5,194.5,0.95,9.7,374.5,428.43,349.47
2018,5,1,8,30,512.0,202.0,0.9,10.2,517.0,619.0,493.04
2018,5,1,8,45,648.0,171.0,0.85,10.7,599.5,716.49,561.74
2018,5,1,9,0,784.0,140.0,0.8,11.2,682.0,814.98,626.63
2018,5,1,9,15,810.0,136.5,0.8,11.75,725.0,857.43,651.35
2018,5,1,9,30,836.0,133.0,0.8,12.3,768.0,898.61,675.58
2018,5,1,9,45,862.5,126.0,0.8,12.9,806.5,929.45,692.53
2018,5,1,10,0,889.0,119.0,0.8,13.5,845.0,963.95,711.81
2018,5,1,10,15,896.0,120.0,0.8,13.9,873.0,986.22,723.53
2018,5,1,10,30,903.0,121.0,0.8,14.3,901.0,1005.45,733.48
2018,5,1,10,45,908.0,122.0,0.85,14.7,922.0,1019.57,741.37
2018,5,1,11,0,913.0,123.0,0.9,15.1,943.0,1030.38,747.34
2018,5,1,11,15,916.5,123.0,0.95,15.35,956.0,1035.31,750.17
2018,5,1,11,30,920.0,123.0,1.0,15.6,969.0,1036.82,751.06
2018,5,1,11,45,922.0,122.5,1.05,15.8,974.5,1032.91,748.83
2018,5,1,12,0,924.0,122.0,1.1,16.0,980.0,1025.58,744.62
2018,5,1,12,15,924.0,122.5,1.1,16.1,978.0,1013.94,737.11
2018,5,1,12,30,924.0,123.0,1.1,16.2,976.0,998.99,727.66
2018,5,1,12,45,922.5,122.0,1.15,16.25,965.5,977.9,715.45
2018,5,1,13,0,921.0,121.0,1.2,16.3,955.0,953.72,701.27
2018,5,1,13,15,918.0,119.5,1.2,16.3,937.0,924.74,683.24
2018,5,1,13,30,915.0,118.0,1.2,16.3,919.0,892.97,663.35
2018,5,1,13,45,910.0,116.0,1.25,16.3,893.5,856.44,640.9
2018,5,1,14,0,905.0,114.0,1.3,16.3,868.0,817.55,616.59
2018,5,1,14,15,887.5,117.0,1.3,16.15,833.0,772.04,587.15
2018,5,1,14,30,870.0,120.0,1.3,16.0,798.0,725.49,556.62
2018,5,1,14,45,764.5,155.5,1.35,15.85,730.0,651.34,502.95
2018,5,1,15,0,659.0,191.0,1.4,15.7,662.0,582.94,452.23
2018,5,1,15,15,528.0,219.5,1.4,15.7,582.0,502.07,390.74
2018,5,1,15,30,397.0,248.0,1.4,15.7,502.0,433.73,337.92
2018,5,1,15,45,453.5,212.5,1.4,15.1,481.5,403.12,314.7
2018,5,1,16,0,510.0,177.0,1.4,14.5,461.0,367.52,285.74
2018,5,1,16,15,562.0,144.5,1.45,14.0,430.5,326.98,251.09
2018,5,1,16,30,614.0,112.0,1.5,13.5,400.0,279.8,209.17
2018,5,1,16,45,606.0,98.5,1.55,13.0,354.5,229.64,164.95
2018,5,1,17,0,598.0,85.0,1.6,12.5,309.0,180.21,121.4
2018,5,1,17,15,578.0,76.5,1.6,11.9,265.5,134.56,83.36
2018,5,1,17,30,558.0,68.0,1.6,11.3,222.0,91.23,52.05
2018,5,1,17,45,485.5,61.0,1.6,10.75,174.5,50.98,33.28
2018,5,1,18,0,413.0,54.0,1.6,10.2,127.0,40.74,30.96
2018,5,1,18,15,300.5,42.5,1.55,9.75,86.5,32.52,22.99
2018,5,1,18,30,188.0,31.0,1.5,9.3,46.0,24.43,12.73
2018,5,1,18,45,98.0,16.5,1.4,8.85,24.0,16.22,0.0
2018,5,1,19,0,8.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,5,1,19,15,4.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,0.9,7.2,3.5,3.67,0.0
2018,5,2,5,30,4.0,7.0,0.9,7.3,7.0,7.47,0.0
2018,5,2,5,45,2.0,13.0,0.85,7.45,13.0,12.98,4.87
2018,5,2,6,0,0.0,19.0,0.8,7.6,19.0,18.33,10.12
2018,5,2,6,15,0.0,30.5,0.8,7.95,30.5,29.44,20.02
2018,5,2,6,30,0.0,42.0,0.8,8.3,42.0,40.56,29.84
2018,5,2,6,45,2.0,72.5,0.8,8.65,73.0,71.6,56.71
2018,5,2,7,0,4.0,103.0,0.8,9.0,104.0,103.63,83.88
2018,5,2,7,15,41.5,139.0,0.75,9.55,157.0,165.38,135.67
2018,5,2,7,30,79.0,175.0,0.7,10.1,210.0,227.75,186.49
2018,5,2,7,45,313.0,164.5,0.7,10.65,327.5,380.55,311.22
2018,5,2,8,0,547.0,154.0,0.7,11.2,445.0,550.05,441.49
2018,5,2,8,15,681.0,130.0,0.7,11.75,527.0,647.78,512.14
2018,5,2,8,30,815.0,106.0,0.7,12.3,609.0,748.36,580.59
2018,5,2,8,45,840.0,105.5,0.7,12.85,657.0,797.4,610.23
2018,5,2,9,0,865.0,105.0,0.7,13.4,705.0,841.05,636.3
2018,5,2,9,15,879.0,106.0,0.7,13.9,746.0,880.14,659.05
2018,5,2,9,30,893.0,107.0,0.7,14.4,787.0,917.19,680.19
2018,5,2,9,45,905.0,106.5,0.65,14.9,822.0,948.52,696.32
2018,5,2,10,0,917.0,106.0,0.6,15.4,857.0,977.26,710.61
2018,5,2,10,15,923.5,107.0,0.65,15.85,885.0,999.57,723.14
2018,5,2,10,30,930.0,108.0,0.7,16.3,913.0,1018.73,733.83
2018,5,2,10,45,934.5,108.5,0.7,16.75,933.5,1032.15,739.89
2018,5,2,11,0,939.0,109.0,0.7,17.2,954.0,1042.17,744.01
2018,5,2,11,15,942.0,109.5,0.8,17.4,967.5,1047.25,748.28
2018,5,2,11,30,945.0,110.0,0.9,17.6,981.0,1048.82,750.52
2018,5,2,11,45,946.5,109.5,0.95,17.8,986.0,1044.36,748.04
2018,5,2,12,0,948.0,109.0,1.0,18.0,991.0,1036.41,743.57
2018,5,2,12,15,948.0,108.5,1.05,18.05,988.0,1023.54,736.57
2018,5,2,12,30,948.0,108.0,1.1,18.1,985.0,1007.29,727.53
2018,5,2,12,45,946.0,107.5,1.15,18.15,974.5,985.86,715.26
2018,5,2,13,0,944.0,107.0,1.2,18.2,964.0,961.28,700.98
2018,5,2,13,15,940.0,107.0,1.2,18.1,946.0,932.4,683.45
2018,5,2,13,30,936.0,107.0,1.2,18.0,928.0,900.7,664.04
2018,5,2,13,45,930.0,106.0,1.25,17.95,902.0,863.73,641.64
2018,5,2,14,0,924.0,105.0,1.3,17.9,876.0,824.4,617.38
2018,5,2,14,15,916.0,103.5,1.3,17.7,843.5,780.94,589.71
2018,5,2,14,30,908.0,102.0,1.3,17.5,811.0,735.67,560.42
2018,5,2,14,45,898.0,100.0,1.25,17.3,772.5,687.01,526.75
2018,5,2,15,0,888.0,98.0,1.2,17.1,734.0,637.17,490.32
2018,5,2,15,15,874.5,95.5,1.2,17.1,690.0,583.94,450.43
2018,5,2,15,30,861.0,93.0,1.2,17.1,646.0,530.34,409.01
2018,5,2,15,45,842.5,91.0,1.2,16.5,598.0,472.51,363.93
2018,5,2,16,0,824.0,89.0,1.2,15.9,550.0,417.35,319.14
2018,5,2,16,15,801.0,85.0,1.15,15.45,498.5,359.7,270.62
2018,5,2,16,30,778.0,81.0,1.1,15.0,447.0,303.77,222.22
2018,5,2,16,45,746.0,77.0,1.1,14.55,394.5,247.65,173.36
2018,5,2,17,0,714.0,73.0,1.1,14.1,342.0,194.76,127.58
2018,5,2,17,15,668.0,68.0,1.05,13.5,289.0,139.71,82.99
2018,5,2,17,30,622.0,63.0,1.0,12.9,236.0,92.48,50.08
2018,5,2,17,45,552.5,56.0,0.95,12.25,185.5,48.52,29.49
2018,5,2,18,0,483.0,49.0,0.9,11.6,135.0,35.86,26.48
2018,5,2,18,15,372.5,39.0,0.9,10.9,92.5,29.87,20.63
2018,5,2,18,30,262.0,29.0,0.9,10.2,50.0,23.5,12.48
2018,5,2,18,45,141.5,16.0,0.85,9.55,26.5,15.73,0.0
2018,5,2,19,0,21.0,3.0,0.8,8.9,3.0,0.0,0.0
2018,5,2,19,15,10.5,1.5,0.8,8.65,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,15,3.0,3.0,0.8,8.05,3.0,3.3,0.0
2018,5,3,5,30,6.0,6.0,0.8,8.1,6.0,6.85,0.0
2018,5,3,5,45,3.0,11.5,0.8,8.2,11.5,11.76,3.9
2018,5,3,6,0,0.0,17.0,0.8,8.3,17.0,16.39,8.45
2018,5,3,6,15,20.0,28.5,0.8,8.45,33.5,34.44,23.99
2018,5,3,6,30,40.0,40.0,0.8,8.6,50.0,57.34,44.06
2018,5,3,6,45,26.0,65.0,0.75,8.75,72.0,76.32,60.76
2018,5,3,7,0,12.0,90.0,0.7,8.9,94.0,94.04,75.8
2018,5,3,7,15,16.5,106.5,0.7,9.2,113.0,113.49,92.05
2018,5,3,7,30,21.0,123.0,0.7,9.5,132.0,136.87,111.3
2018,5,3,7,45,21.0,141.0,0.7,9.8,151.0,156.29,126.83
2018,5,3,8,0,21.0,159.0,0.7,10.1,170.0,171.12,138.36
2018,5,3,8,15,25.0,180.5,0.7,10.7,195.0,201.59,162.32
2018,5,3,8,30,29.0,202.0,0.7,11.3,220.0,227.76,182.32
2018,5,3,8,45,44.0,239.5,0.75,11.85,269.0,279.99,222.88
2018,5,3,9,0,59.0,277.0,0.8,12.4,318.0,333.16,263.08
2018,5,3,9,15,107.5,317.5,0.8,12.9,397.5,427.6,334.2
2018,5,3,9,30,156.0,358.0,0.8,13.4,477.0,516.36,398.35
2018,5,3,9,45,396.5,294.5,0.85,13.9,615.5,688.58,526.4
2018,5,3,10,0,637.0,231.0,0.9,14.4,754.0,857.41,644.51
2018,5,3,10,15,781.0,172.0,0.9,14.75,835.0,938.81,694.22
2018,5,3,10,30,925.0,113.0,0.9,15.1,916.0,1020.04,743.25
2018,5,3,10,45,930.5,113.5,0.9,15.45,937.0,1034.32,749.27
2018,5,3,11,0,936.0,114.0,0.9,15.8,958.0,1045.24,754.3
2018,5,3,11,15,940.0,113.5,0.9,16.0,971.5,1050.2,756.19
2018,5,3,11,30,944.0,113.0,0.9,16.2,985.0,1051.68,756.12
2018,5,3,11,45,946.5,112.5,0.95,16.4,990.5,1048.18,754.23
2018,5,3,12,0,949.0,112.0,1.0,16.6,996.0,1041.16,750.33
2018,5,3,12,15,951.0,110.0,1.0,16.8,994.0,1028.66,742.08
2018,5,3,12,30,953.0,108.0,1.0,17.0,992.0,1012.73,731.87
2018,5,3,12,45,954.0,105.5,1.05,17.15,982.0,991.98,719.84
2018,5,3,13,0,955.0,103.0,1.1,17.3,972.0,967.96,705.74
2018,5,3,13,15,952.0,102.0,1.1,17.4,953.5,938.71,687.51
2018,5,3,13,30,949.0,101.0,1.1,17.5,935.0,906.57,667.4
2018,5,3,13,45,944.0,99.5,1.15,17.55,909.5,869.55,644.88
2018,5,3,14,0,939.0,98.0,1.2,17.6,884.0,830.08,620.45
2018,5,3,14,15,931.5,97.0,1.25,17.5,851.5,786.96,593.54
2018,5,3,14,30,924.0,96.0,1.3,17.4,819.0,741.96,564.87
2018,5,3,14,45,914.0,94.0,1.3,17.3,780.0,692.69,531.4
2018,5,3,15,0,904.0,92.0,1.3,17.2,741.0,642.19,494.73
2018,5,3,15,15,889.5,90.5,1.3,17.2,696.5,588.66,454.52
2018,5,3,15,30,875.0,89.0,1.3,17.2,652.0,534.81,412.82
2018,5,3,15,45,856.0,86.5,1.3,16.8,603.0,477.91,368.04
2018,5,3,16,0,837.0,84.0,1.3,16.4,554.0,419.09,320.25
2018,5,3,16,15,812.0,81.0,1.25,16.05,502.0,361.01,271.29
2018,5,3,16,30,787.0,78.0,1.2,15.7,450.0,304.85,222.64
2018,5,3,16,45,754.5,75.5,1.2,15.3,398.0,249.5,174.35
2018,5,3,17,0,722.0,73.0,1.2,14.9,346.0,197.42,129.2
2018,5,3,17,15,673.5,68.0,1.2,14.25,292.5,141.59,84.09
2018,5,3,17,30,625.0,63.0,1.2,13.6,239.0,93.84,50.71
2018,5,3,17,45,550.5,56.5,1.15,12.9,187.5,49.97,29.88
2018,5,3,18,0,476.0,50.0,1.1,12.2,136.0,36.59,27.08
2018,5,3,18,15,367.0,40.5,1.15,11.6,94.0,31.13,21.71
2018,5,3,18,30,258.0,31.0,1.2,11.0,52.0,25.38,14.29
2018,5,3,18,45,142.5,18.0,1.25,10.35,28.0,17.69,0.0
2018,5,3,19,0,27.0,5.0,1.3,9.7,4.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.3,9.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,73.5,11.0,0.5,6.85,15.0,19.59,0.0
2018,5,4,5,30,147.0,22.0,0.5,7.2,30.0,52.8,7.93
2018,5,4,5,45,247.5,35.0,0.45,7.6,65.5,102.44,69.57
2018,5,4,6,0,348.0,48.0,0.4,8.0,101.0,159.38,119.14
2018,5,4,6,15,368.5,61.5,0.5,8.6,137.5,199.29,156.34
2018,5,4,6,30,389.0,75.0,0.6,9.2,174.0,242.12,195.08
2018,5,4,6,45,376.5,96.5,0.7,9.85,210.0,280.95,229.31
2018,5,4,7,0,364.0,118.0,0.8,10.5,246.0,317.82,260.37
2018,5,4,7,15,410.5,130.5,0.8,11.15,296.5,375.23,306.46
