Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,30,457.0,143.0,0.8,11.8,347.0,436.47,353.89
2018,5,4,7,45,488.0,154.0,0.85,12.45,395.5,489.57,393.82
2018,5,4,8,0,519.0,165.0,0.9,13.1,444.0,544.34,433.92
2018,5,4,8,15,579.5,163.0,0.75,13.9,501.5,611.14,480.12
2018,5,4,8,30,640.0,161.0,0.6,14.7,559.0,678.43,524.37
2018,5,4,8,45,542.5,209.5,0.5,15.5,564.0,671.9,512.75
2018,5,4,9,0,445.0,258.0,0.4,16.3,569.0,660.01,498.12
2018,5,4,9,15,468.5,269.5,0.3,17.2,613.5,705.79,525.8
2018,5,4,9,30,492.0,281.0,0.2,18.1,658.0,751.25,551.58
2018,5,4,9,45,496.5,296.5,0.15,19.05,691.5,782.85,567.8
2018,5,4,10,0,501.0,312.0,0.1,20.0,725.0,812.69,582.78
2018,5,4,10,15,457.0,341.0,0.2,20.6,727.0,808.31,577.41
2018,5,4,10,30,413.0,370.0,0.3,21.2,729.0,800.44,570.63
2018,5,4,10,45,388.5,389.5,0.4,21.85,733.5,792.46,564.64
2018,5,4,11,0,364.0,409.0,0.5,22.5,738.0,789.32,561.63
2018,5,4,11,15,385.0,410.0,0.6,22.55,762.5,810.0,576.57
2018,5,4,11,30,406.0,411.0,0.7,22.6,787.0,829.1,590.19
2018,5,4,11,45,441.5,403.0,0.8,22.7,813.5,856.6,609.46
2018,5,4,12,0,477.0,395.0,0.9,22.8,840.0,876.48,623.89
2018,5,4,12,15,442.5,402.5,0.9,22.8,814.5,841.84,600.69
2018,5,4,12,30,408.0,410.0,0.9,22.8,789.0,802.73,575.22
2018,5,4,12,45,595.5,309.0,0.95,22.75,855.5,868.88,625.12
2018,5,4,13,0,783.0,208.0,1.0,22.7,922.0,922.76,662.84
2018,5,4,13,15,857.0,157.5,1.05,22.6,924.5,913.55,657.83
2018,5,4,13,30,931.0,107.0,1.1,22.5,927.0,897.98,649.63
2018,5,4,13,45,926.5,105.5,1.1,22.45,902.0,861.95,627.4
2018,5,4,14,0,922.0,104.0,1.1,22.4,877.0,823.49,603.62
2018,5,4,14,15,914.0,102.5,1.1,22.15,844.5,780.17,576.83
2018,5,4,14,30,906.0,101.0,1.1,21.9,812.0,735.05,548.47
2018,5,4,14,45,860.5,114.0,1.15,21.65,763.0,677.49,510.04
2018,5,4,15,0,815.0,127.0,1.2,21.4,714.0,620.9,470.11
2018,5,4,15,15,810.0,118.5,1.2,21.4,672.0,569.77,432.68
2018,5,4,15,30,805.0,110.0,1.2,21.4,630.0,517.67,393.25
2018,5,4,15,45,801.0,100.0,1.25,20.55,584.5,463.85,352.59
2018,5,4,16,0,797.0,90.0,1.3,19.7,539.0,409.38,309.54
2018,5,4,16,15,781.5,87.0,1.25,19.05,493.5,356.84,265.7
2018,5,4,16,30,766.0,84.0,1.2,18.4,448.0,305.22,221.3
2018,5,4,16,45,732.5,80.0,1.2,17.75,395.0,249.41,173.51
2018,5,4,17,0,699.0,76.0,1.2,17.1,342.0,194.27,126.59
2018,5,4,17,15,653.0,70.5,1.2,16.2,289.5,142.21,84.83
2018,5,4,17,30,607.0,65.0,1.2,15.3,237.0,95.35,52.03
2018,5,4,17,45,539.0,57.5,1.15,14.45,187.0,51.67,30.58
2018,5,4,18,0,471.0,50.0,1.1,13.6,137.0,36.41,26.78
2018,5,4,18,15,362.5,40.5,1.05,12.85,95.0,30.94,21.47
2018,5,4,18,30,254.0,31.0,1.0,12.1,53.0,25.15,14.4
2018,5,4,18,45,140.0,18.0,0.95,11.4,29.0,17.69,0.0
2018,5,4,19,0,26.0,5.0,0.9,10.7,5.0,0.0,0.0
2018,5,4,19,15,13.0,2.5,0.9,10.4,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,5,5,15,0.5,7.5,1.0,8.2,7.5,7.43,0.0
2018,5,5,5,30,1.0,15.0,1.0,8.5,15.0,14.65,0.37
2018,5,5,5,45,0.5,31.0,1.0,8.8,31.0,30.63,19.67
2018,5,5,6,0,0.0,47.0,1.0,9.1,47.0,46.52,34.16
2018,5,5,6,15,10.0,68.5,1.0,9.35,71.0,71.76,56.12
2018,5,5,6,30,20.0,90.0,1.0,9.6,95.0,100.86,81.22
2018,5,5,6,45,16.5,104.5,1.0,9.9,109.5,111.49,90.31
2018,5,5,7,0,13.0,119.0,1.0,10.2,124.0,124.73,101.27
2018,5,5,7,15,35.0,148.5,1.0,10.4,164.0,172.06,140.67
2018,5,5,7,30,57.0,178.0,1.0,10.6,204.0,217.82,177.93
2018,5,5,7,45,96.5,208.0,1.0,10.75,257.5,277.31,225.88
2018,5,5,8,0,136.0,238.0,1.0,10.9,311.0,346.86,280.52
2018,5,5,8,15,163.5,260.0,0.95,11.25,356.0,395.48,317.04
2018,5,5,8,30,191.0,282.0,0.9,11.6,401.0,445.84,354.14
2018,5,5,8,45,265.0,289.0,0.9,11.95,467.5,526.74,414.53
2018,5,5,9,0,339.0,296.0,0.9,12.3,534.0,604.38,470.65
2018,5,5,9,15,403.0,293.0,0.85,13.05,591.5,674.01,518.07
2018,5,5,9,30,467.0,290.0,0.8,13.8,649.0,738.72,560.74
2018,5,5,9,45,445.5,314.5,0.7,14.55,669.0,755.14,566.32
2018,5,5,10,0,424.0,339.0,0.6,15.3,689.0,768.73,570.4
2018,5,5,10,15,415.5,355.5,0.6,16.1,708.0,783.83,577.36
2018,5,5,10,30,407.0,372.0,0.6,16.9,727.0,796.86,582.89
2018,5,5,10,45,321.5,404.0,0.55,17.7,688.5,742.13,541.14
2018,5,5,11,0,236.0,436.0,0.5,18.5,650.0,683.63,497.62
2018,5,5,11,15,183.0,446.5,0.55,18.95,614.0,640.89,467.53
2018,5,5,11,30,130.0,457.0,0.6,19.4,578.0,597.16,436.19
2018,5,5,11,45,224.5,445.5,0.6,19.8,655.0,675.47,491.77
2018,5,5,12,0,319.0,434.0,0.6,20.2,732.0,757.51,546.65
2018,5,5,12,15,331.0,435.0,0.7,19.95,743.5,763.33,551.57
2018,5,5,12,30,343.0,436.0,0.8,19.7,755.0,767.47,556.43
2018,5,5,12,45,333.5,433.0,0.9,19.4,740.5,745.95,544.04
2018,5,5,13,0,324.0,430.0,1.0,19.1,726.0,723.65,531.18
2018,5,5,13,15,389.5,396.0,1.1,18.55,745.0,736.17,544.41
2018,5,5,13,30,455.0,362.0,1.2,18.0,764.0,746.27,555.47
2018,5,5,13,45,389.5,368.0,1.35,17.45,705.0,679.09,510.61
2018,5,5,14,0,324.0,374.0,1.5,16.9,646.0,617.08,468.58
2018,5,5,14,15,195.0,344.0,1.6,16.15,506.0,477.04,367.55
2018,5,5,14,30,66.0,314.0,1.7,15.4,366.0,347.77,270.31
2018,5,5,14,45,38.0,254.0,1.8,14.7,283.5,268.5,210.65
2018,5,5,15,0,10.0,194.0,1.9,14.0,201.0,192.77,151.64
2018,5,5,15,15,15.0,213.5,1.9,14.0,223.5,213.09,168.43
2018,5,5,15,30,20.0,233.0,1.9,14.0,246.0,232.43,184.12
2018,5,5,15,45,28.0,222.5,2.0,13.0,239.0,222.27,177.14
2018,5,5,16,0,36.0,212.0,2.1,12.0,232.0,213.0,170.73
2018,5,5,16,15,37.5,192.5,2.0,11.75,212.0,192.52,154.47
2018,5,5,16,30,39.0,173.0,1.9,11.5,192.0,171.98,137.94
2018,5,5,16,45,83.5,141.0,1.8,11.25,175.0,148.62,117.42
2018,5,5,17,0,128.0,109.0,1.7,11.0,158.0,123.19,94.2
2018,5,5,17,15,279.5,95.5,1.6,10.7,181.5,115.55,80.96
2018,5,5,17,30,431.0,82.0,1.5,10.4,205.0,97.97,61.94
2018,5,5,17,45,375.5,69.5,1.45,10.15,161.0,59.83,40.09
2018,5,5,18,0,320.0,57.0,1.4,9.9,117.0,42.18,32.4
2018,5,5,18,15,247.5,44.0,1.35,9.5,81.5,33.38,23.98
2018,5,5,18,30,175.0,31.0,1.3,9.1,46.0,24.1,14.05
2018,5,5,18,45,96.0,17.5,1.25,8.75,25.0,17.2,0.0
2018,5,5,19,0,17.0,4.0,1.2,8.4,4.0,3.93,0.0
2018,5,5,19,15,8.5,2.0,1.2,8.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,5,15,90.0,13.0,1.15,7.2,18.5,23.88,0.0
2018,5,6,5,30,180.0,26.0,1.2,7.4,37.0,64.33,22.1
2018,5,6,5,45,308.0,37.5,1.25,7.6,78.0,120.26,82.99
2018,5,6,6,0,436.0,49.0,1.3,7.8,119.0,187.07,140.84
2018,5,6,6,15,513.5,57.0,1.35,8.2,168.5,246.91,194.59
2018,5,6,6,30,591.0,65.0,1.4,8.6,218.0,314.62,254.33
2018,5,6,6,45,640.5,70.0,1.4,8.95,270.0,374.05,306.19
2018,5,6,7,0,690.0,75.0,1.4,9.3,322.0,437.68,359.7
2018,5,6,7,15,733.0,78.5,1.35,9.8,377.5,498.49,408.71
2018,5,6,7,30,776.0,82.0,1.3,10.3,433.0,563.65,459.07
2018,5,6,7,45,802.5,85.0,1.3,10.85,485.5,620.01,501.07
2018,5,6,8,0,829.0,88.0,1.3,11.4,538.0,676.88,541.67
2018,5,6,8,15,833.0,95.0,1.25,11.9,582.5,721.95,570.52
2018,5,6,8,30,837.0,102.0,1.2,12.4,627.0,765.1,597.4
2018,5,6,8,45,856.0,103.5,1.2,12.85,673.5,812.19,627.15
2018,5,6,9,0,875.0,105.0,1.2,13.3,720.0,853.48,652.32
2018,5,6,9,15,897.5,102.0,1.2,13.75,764.0,895.79,677.84
2018,5,6,9,30,920.0,99.0,1.2,14.2,808.0,936.52,701.88
2018,5,6,9,45,916.0,106.5,1.2,14.65,838.5,962.25,715.81
2018,5,6,10,0,912.0,114.0,1.2,15.1,869.0,984.56,727.63
2018,5,6,10,15,782.5,192.0,1.25,15.35,854.5,967.15,715.25
2018,5,6,10,30,653.0,270.0,1.3,15.6,840.0,931.99,690.9
2018,5,6,10,45,693.5,254.5,1.35,15.8,872.5,960.99,710.86
2018,5,6,11,0,734.0,239.0,1.4,16.0,905.0,987.77,727.55
2018,5,6,11,15,804.0,199.0,1.45,16.05,938.0,1011.49,742.72
2018,5,6,11,30,874.0,159.0,1.5,16.1,971.0,1031.21,755.39
2018,5,6,11,45,727.5,254.0,1.55,16.1,932.0,988.37,728.11
2018,5,6,12,0,581.0,349.0,1.6,16.1,893.0,932.1,688.2
2018,5,6,12,15,608.5,331.5,1.6,15.95,900.0,931.13,689.56
2018,5,6,12,30,636.0,314.0,1.6,15.8,907.0,927.05,688.24
2018,5,6,12,45,537.0,352.5,1.6,15.65,849.5,858.49,640.25
2018,5,6,13,0,438.0,391.0,1.6,15.5,792.0,791.09,592.9
2018,5,6,13,15,500.0,351.0,1.6,15.2,800.0,791.99,597.21
2018,5,6,13,30,562.0,311.0,1.6,14.9,808.0,788.13,597.42
2018,5,6,13,45,498.0,324.0,1.55,14.6,755.0,727.21,554.03
2018,5,6,14,0,434.0,337.0,1.5,14.3,702.0,668.89,512.38
2018,5,6,14,15,260.5,335.5,1.5,14.05,552.5,518.16,401.42
2018,5,6,14,30,87.0,334.0,1.5,13.8,403.0,381.45,297.13
2018,5,6,14,45,152.5,335.5,1.45,13.55,449.0,420.13,328.97
2018,5,6,15,0,218.0,337.0,1.4,13.3,495.0,452.22,354.05
2018,5,6,15,15,183.0,312.5,1.4,13.3,439.5,397.01,311.83
2018,5,6,15,30,148.0,288.0,1.4,13.3,384.0,345.12,272.18
2018,5,6,15,45,188.5,264.0,1.45,12.75,377.0,332.35,263.23
2018,5,6,16,0,229.0,240.0,1.5,12.2,370.0,315.34,249.88
2018,5,6,16,15,205.5,215.0,1.5,11.9,323.5,270.14,213.74
2018,5,6,16,30,182.0,190.0,1.5,11.6,277.0,227.58,179.38
2018,5,6,16,45,204.5,168.5,1.5,11.3,256.0,202.12,157.24
2018,5,6,17,0,227.0,147.0,1.5,11.0,235.0,170.99,129.86
2018,5,6,17,15,216.0,120.0,1.45,10.8,193.5,131.57,97.11
2018,5,6,17,30,205.0,93.0,1.4,10.6,152.0,93.9,67.09
2018,5,6,17,45,230.5,79.0,1.4,10.35,132.5,69.0,49.95
2018,5,6,18,0,256.0,65.0,1.4,10.1,113.0,48.45,38.0
2018,5,6,18,15,192.5,50.0,1.3,9.85,80.0,38.19,28.24
2018,5,6,18,30,129.0,35.0,1.2,9.6,47.0,28.84,18.16
2018,5,6,18,45,66.5,19.0,1.15,9.3,25.0,18.68,0.0
2018,5,6,19,0,4.0,3.0,1.1,9.0,3.0,2.95,0.0
2018,5,6,19,15,2.0,1.5,1.05,8.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.1,7.1,2.0,0.0,0.0
2018,5,7,5,15,110.5,14.5,1.1,7.65,21.5,28.1,0.0
2018,5,7,5,30,212.0,27.0,1.1,8.2,41.0,71.84,29.08
2018,5,7,5,45,334.5,37.5,1.1,8.8,81.5,127.11,87.68
2018,5,7,6,0,457.0,48.0,1.1,9.4,122.0,192.97,144.47
2018,5,7,6,15,534.5,55.0,1.05,9.9,172.0,252.92,197.8
2018,5,7,6,30,612.0,62.0,1.0,10.4,222.0,320.71,256.7
2018,5,7,6,45,663.0,67.5,1.0,10.95,276.0,382.45,309.41
2018,5,7,7,0,714.0,73.0,1.0,11.5,330.0,448.55,363.62
2018,5,7,7,15,749.0,77.0,1.0,12.05,384.0,506.81,409.78
2018,5,7,7,30,784.0,81.0,1.0,12.6,438.0,568.47,456.69
2018,5,7,7,45,809.0,84.5,0.95,13.2,490.5,624.75,497.22
2018,5,7,8,0,834.0,88.0,0.9,13.8,543.0,681.4,535.94
2018,5,7,8,15,853.0,91.0,0.95,14.35,593.0,733.16,569.77
2018,5,7,8,30,872.0,94.0,1.0,14.9,643.0,780.18,599.66
2018,5,7,8,45,886.0,96.5,1.0,15.4,688.5,825.35,627.22
2018,5,7,9,0,900.0,99.0,1.0,15.9,734.0,868.87,653.17
2018,5,7,9,15,913.0,100.0,1.0,16.35,775.0,908.0,675.9
2018,5,7,9,30,926.0,101.0,1.0,16.8,816.0,944.92,696.93
2018,5,7,9,45,937.0,101.0,1.0,17.2,851.5,976.5,714.42
2018,5,7,10,0,948.0,101.0,1.0,17.6,887.0,1005.36,730.11
2018,5,7,10,15,953.5,102.0,1.05,17.95,914.5,1027.08,742.41
2018,5,7,10,30,959.0,103.0,1.1,18.3,942.0,1045.55,752.8
2018,5,7,10,45,962.5,104.0,1.1,18.65,962.5,1058.67,758.97
2018,5,7,11,0,966.0,105.0,1.1,19.0,983.0,1068.31,763.13
2018,5,7,11,15,967.5,105.0,1.15,19.2,995.0,1071.36,764.85
2018,5,7,11,30,969.0,105.0,1.2,19.4,1007.0,1070.85,764.57
2018,5,7,11,45,963.5,109.5,1.2,19.65,1010.0,1064.48,759.7
2018,5,7,12,0,958.0,114.0,1.2,19.9,1013.0,1054.59,752.87
2018,5,7,12,15,840.5,188.0,1.25,20.0,975.0,1008.04,724.66
2018,5,7,12,30,723.0,262.0,1.3,20.1,937.0,958.75,694.77
2018,5,7,12,45,694.5,275.5,1.3,20.2,918.0,929.03,675.71
2018,5,7,13,0,666.0,289.0,1.3,20.3,899.0,897.86,654.93
2018,5,7,13,15,730.0,243.5,1.3,20.3,900.5,889.86,652.27
2018,5,7,13,30,794.0,198.0,1.3,20.3,902.0,874.62,642.96
2018,5,7,13,45,836.5,168.0,1.3,20.3,891.0,852.97,629.57
2018,5,7,14,0,879.0,138.0,1.3,20.3,880.0,824.87,611.95
2018,5,7,14,15,899.5,121.5,1.35,20.2,856.0,790.07,590.6
2018,5,7,14,30,920.0,105.0,1.4,20.1,832.0,751.31,566.32
2018,5,7,14,45,902.5,105.5,1.4,19.95,790.0,699.74,531.44
2018,5,7,15,0,885.0,106.0,1.4,19.8,748.0,647.61,494.06
2018,5,7,15,15,876.0,102.0,1.4,19.8,705.5,595.82,455.67
2018,5,7,15,30,867.0,98.0,1.4,19.8,663.0,543.24,415.45
2018,5,7,15,45,852.0,94.5,1.4,19.2,615.5,485.48,370.95
2018,5,7,16,0,837.0,91.0,1.4,18.6,568.0,430.03,326.47
2018,5,7,16,15,815.5,87.5,1.4,18.0,517.0,372.83,279.1
2018,5,7,16,30,794.0,84.0,1.4,17.4,466.0,317.17,231.53
2018,5,7,16,45,763.0,80.0,1.4,16.85,413.0,260.46,182.53
2018,5,7,17,0,732.0,76.0,1.4,16.3,360.0,206.86,136.27
2018,5,7,17,15,687.0,70.5,1.35,15.55,306.0,150.31,90.24
2018,5,7,17,30,642.0,65.0,1.3,14.8,252.0,101.54,55.24
2018,5,7,17,45,574.5,59.0,1.3,14.0,201.0,56.99,32.62
2018,5,7,18,0,507.0,53.0,1.3,13.2,150.0,38.65,28.86
2018,5,7,18,15,399.0,43.5,1.3,12.5,105.5,33.28,23.67
2018,5,7,18,30,291.0,34.0,1.3,11.8,61.0,27.64,17.22
2018,5,7,18,45,163.0,20.0,1.25,11.1,33.5,15.9,0.0
2018,5,7,19,0,35.0,6.0,1.2,10.4,6.0,5.9,0.0
2018,5,7,19,15,17.5,3.0,1.2,10.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,1.0,8.3,2.0,0.0,0.0
2018,5,8,5,15,128.5,14.0,1.05,8.6,22.5,30.1,0.0
2018,5,8,5,30,244.0,26.0,1.1,8.9,43.0,77.13,34.45
2018,5,8,5,45,363.0,35.5,1.15,9.2,84.0,132.5,91.38
2018,5,8,6,0,482.0,45.0,1.2,9.5,125.0,197.95,148.22
2018,5,8,6,15,552.5,52.0,1.2,9.8,174.5,256.8,201.18
2018,5,8,6,30,623.0,59.0,1.2,10.1,224.0,322.79,259.24
2018,5,8,6,45,668.0,64.0,1.25,10.4,276.0,381.82,310.55
2018,5,8,7,0,713.0,69.0,1.3,10.7,328.0,443.38,362.24
2018,5,8,7,15,745.0,73.0,1.25,11.15,380.5,501.3,408.57
2018,5,8,7,30,777.0,77.0,1.2,11.6,433.0,560.91,454.32
2018,5,8,7,45,800.5,80.5,1.2,12.05,484.0,615.84,495.13
2018,5,8,8,0,824.0,84.0,1.2,12.5,535.0,671.04,534.14
2018,5,8,8,15,839.0,87.5,1.15,12.6,582.5,719.97,566.44
2018,5,8,8,30,854.0,91.0,1.1,12.7,630.0,763.94,594.53
2018,5,8,8,45,864.5,94.5,1.05,12.8,673.5,806.7,621.25
2018,5,8,9,0,875.0,98.0,1.0,12.9,717.0,847.62,646.2
2018,5,8,9,15,883.5,100.0,1.0,12.95,755.0,883.11,668.02
2018,5,8,9,30,892.0,102.0,1.0,13.0,793.0,916.24,688.14
2018,5,8,9,45,816.0,146.0,0.95,13.05,799.0,919.15,687.35
2018,5,8,10,0,740.0,190.0,0.9,13.1,805.0,913.68,681.61
2018,5,8,10,15,666.5,241.0,0.9,13.35,808.5,908.33,676.63
2018,5,8,10,30,593.0,292.0,0.9,13.6,812.0,895.41,664.35
2018,5,8,10,45,753.5,204.0,0.9,13.8,880.5,968.18,713.25
2018,5,8,11,0,914.0,116.0,0.9,14.0,949.0,1028.97,749.79
2018,5,8,11,15,901.5,126.5,0.85,14.5,957.5,1028.74,745.76
2018,5,8,11,30,889.0,137.0,0.8,15.0,966.0,1024.96,740.57
2018,5,8,11,45,732.0,230.0,0.8,15.5,915.0,969.08,703.87
2018,5,8,12,0,575.0,323.0,0.8,16.0,864.0,900.44,656.01
2018,5,8,12,15,432.0,385.5,0.85,16.6,791.0,815.39,596.58
2018,5,8,12,30,289.0,448.0,0.9,17.2,718.0,728.46,534.7
2018,5,8,12,45,321.5,433.5,0.9,17.85,731.0,735.49,540.32
2018,5,8,13,0,354.0,419.0,0.9,18.5,744.0,740.19,543.22
2018,5,8,13,15,546.5,320.5,1.0,18.65,811.0,803.69,592.58
2018,5,8,13,30,739.0,222.0,1.1,18.8,878.0,853.18,630.7
2018,5,8,13,45,745.5,210.0,1.15,18.95,856.0,820.64,609.5
2018,5,8,14,0,752.0,198.0,1.2,19.1,834.0,785.61,587.23
2018,5,8,14,15,830.5,145.5,1.3,18.8,823.5,762.99,575.12
2018,5,8,14,30,909.0,93.0,1.4,18.5,813.0,732.89,557.24
2018,5,8,14,45,891.0,95.5,1.5,18.25,773.0,683.49,524.76
2018,5,8,15,0,873.0,98.0,1.6,18.0,733.0,633.59,489.25
2018,5,8,15,15,869.0,92.0,1.6,18.0,692.0,583.43,451.48
2018,5,8,15,30,865.0,86.0,1.6,18.0,651.0,532.04,411.56
2018,5,8,15,45,847.0,84.0,1.6,17.25,603.5,476.79,368.41
2018,5,8,16,0,829.0,82.0,1.6,16.5,556.0,422.14,324.09
2018,5,8,16,15,803.5,79.5,1.55,16.1,504.5,362.25,273.79
2018,5,8,16,30,778.0,77.0,1.5,15.7,453.0,307.0,225.87
2018,5,8,16,45,745.0,73.5,1.45,15.35,400.5,251.18,177.02
2018,5,8,17,0,712.0,70.0,1.4,15.0,348.0,198.65,131.23
2018,5,8,17,15,666.5,66.5,1.3,14.55,296.5,145.22,87.27
2018,5,8,17,30,621.0,63.0,1.2,14.1,245.0,99.26,54.06
2018,5,8,17,45,528.5,58.0,1.1,13.65,191.5,55.97,32.04
2018,5,8,18,0,436.0,53.0,1.0,13.2,138.0,38.42,28.69
2018,5,8,18,15,358.5,43.0,0.95,12.75,99.0,32.59,23.08
2018,5,8,18,30,281.0,33.0,0.9,12.3,60.0,26.37,16.35
2018,5,8,18,45,161.5,20.5,0.8,11.85,34.0,16.27,0.0
2018,5,8,19,0,42.0,8.0,0.7,11.4,8.0,7.86,0.0
2018,5,8,19,15,21.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,0.9,8.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,0.9,8.6,2.0,0.0,0.0
2018,5,9,5,15,132.0,14.5,0.95,8.95,23.5,31.28,0.0
2018,5,9,5,30,251.0,27.0,1.0,9.3,45.0,80.27,38.86
2018,5,9,5,45,374.5,36.0,1.0,9.65,87.0,136.4,94.35
2018,5,9,6,0,498.0,45.0,1.0,10.0,129.0,203.46,152.18
2018,5,9,6,15,573.0,51.0,1.05,10.35,179.5,263.72,206.06
2018,5,9,6,30,648.0,57.0,1.1,10.7,230.0,331.56,265.39
2018,5,9,6,45,697.0,61.0,1.1,11.05,284.0,391.46,316.96
2018,5,9,7,0,746.0,65.0,1.1,11.4,338.0,456.71,370.88
2018,5,9,7,15,778.0,68.5,1.1,11.9,391.5,515.65,417.7
2018,5,9,7,30,810.0,72.0,1.1,12.4,445.0,576.25,463.95
2018,5,9,7,45,835.0,74.5,1.1,12.9,497.5,632.49,505.24
2018,5,9,8,0,860.0,77.0,1.1,13.4,550.0,685.71,541.75
2018,5,9,8,15,876.5,79.0,1.15,13.8,598.5,735.31,574.59
2018,5,9,8,30,893.0,81.0,1.2,14.2,647.0,783.94,606.2
2018,5,9,8,45,905.5,83.5,1.25,14.6,692.0,828.64,634.58
2018,5,9,9,0,918.0,86.0,1.3,15.0,737.0,871.54,661.39
2018,5,9,9,15,929.0,87.0,1.35,15.3,777.5,909.44,684.81
2018,5,9,9,30,940.0,88.0,1.4,15.6,818.0,944.99,706.53
2018,5,9,9,45,948.0,88.5,1.45,15.85,852.0,974.67,724.42
2018,5,9,10,0,956.0,89.0,1.5,16.1,886.0,1001.46,740.45
2018,5,9,10,15,961.0,90.5,1.5,16.3,913.5,1023.39,752.72
2018,5,9,10,30,966.0,92.0,1.5,16.5,941.0,1042.02,762.94
2018,5,9,10,45,969.0,92.5,1.55,16.65,960.5,1054.22,770.14
2018,5,9,11,0,972.0,93.0,1.6,16.8,980.0,1062.91,775.3
2018,5,9,11,15,974.0,94.0,1.6,16.9,993.0,1067.57,777.38
2018,5,9,11,30,976.0,95.0,1.6,17.0,1006.0,1068.64,777.36
2018,5,9,11,45,976.0,96.0,1.65,17.05,1011.0,1064.12,774.94
2018,5,9,12,0,976.0,97.0,1.7,17.1,1016.0,1056.04,770.41
2018,5,9,12,15,973.5,97.5,1.7,17.15,1012.0,1041.51,761.13
2018,5,9,12,30,971.0,98.0,1.7,17.2,1008.0,1023.61,749.83
2018,5,9,12,45,966.0,99.0,1.7,17.2,996.0,1000.59,735.48
2018,5,9,13,0,961.0,100.0,1.7,17.2,984.0,974.5,719.19
2018,5,9,13,15,957.5,99.5,1.7,17.2,965.5,945.3,700.86
2018,5,9,13,30,954.0,99.0,1.7,17.2,947.0,913.24,680.6
2018,5,9,13,45,949.0,97.5,1.7,17.15,921.5,876.26,657.07
2018,5,9,14,0,944.0,96.0,1.7,17.1,896.0,836.83,631.73
2018,5,9,14,15,936.5,95.0,1.7,16.95,863.5,793.76,603.87
2018,5,9,14,30,929.0,94.0,1.7,16.8,831.0,748.81,574.35
2018,5,9,14,45,919.5,92.5,1.75,16.65,792.5,700.39,541.97
2018,5,9,15,0,910.0,91.0,1.8,16.5,754.0,650.7,505.87
2018,5,9,15,15,897.0,89.0,1.8,16.5,710.0,597.52,465.47
2018,5,9,15,30,884.0,87.0,1.8,16.5,666.0,543.89,423.51
2018,5,9,15,45,867.0,84.5,1.85,15.85,618.0,487.71,379.41
2018,5,9,16,0,850.0,82.0,1.9,15.2,570.0,432.0,333.93
2018,5,9,16,15,826.0,79.0,1.9,14.75,518.0,371.09,282.54
2018,5,9,16,30,802.0,76.0,1.9,14.3,466.0,314.65,233.27
2018,5,9,16,45,770.0,73.0,1.9,13.85,413.0,258.22,183.46
2018,5,9,17,0,738.0,70.0,1.9,13.4,360.0,204.97,136.55
2018,5,9,17,15,692.0,66.0,1.9,12.9,306.5,152.23,92.71
2018,5,9,17,30,646.0,62.0,1.9,12.4,253.0,101.68,55.32
2018,5,9,17,45,577.0,56.5,1.85,11.85,202.0,57.13,31.72
2018,5,9,18,0,508.0,51.0,1.8,11.3,151.0,36.49,27.19
2018,5,9,18,15,401.0,42.5,1.7,10.9,107.0,31.95,22.72
2018,5,9,18,30,294.0,34.0,1.6,10.5,63.0,27.2,17.32
2018,5,9,18,45,168.5,21.0,1.5,10.05,35.5,16.63,0.0
2018,5,9,19,0,43.0,8.0,1.4,9.6,8.0,7.86,0.0
2018,5,9,19,15,21.5,4.0,1.35,9.5,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,1.4,8.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,1.4,8.9,2.0,0.0,0.0
2018,5,10,5,15,39.0,14.5,1.4,9.0,17.0,19.35,0.0
2018,5,10,5,30,71.0,27.0,1.4,9.1,32.0,45.3,23.2
2018,5,10,5,45,114.0,43.0,1.35,9.2,59.0,78.04,55.72
2018,5,10,6,0,157.0,59.0,1.3,9.3,86.0,113.89,87.4
2018,5,10,6,15,174.5,78.5,1.3,9.55,118.0,149.54,119.47
2018,5,10,6,30,192.0,98.0,1.3,9.8,150.0,186.88,152.4
2018,5,10,6,45,373.5,98.5,1.3,10.0,226.5,284.97,234.5
2018,5,10,7,0,555.0,99.0,1.3,10.2,303.0,399.4,328.29
2018,5,10,7,15,626.5,100.5,1.3,10.55,364.0,469.03,383.98
2018,5,10,7,30,698.0,102.0,1.3,10.9,425.0,544.25,442.56
2018,5,10,7,45,742.0,102.5,1.25,11.3,481.0,605.61,488.22
2018,5,10,8,0,786.0,103.0,1.2,11.7,537.0,667.43,532.77
2018,5,10,8,15,808.0,105.0,1.2,12.25,586.0,718.28,566.35
2018,5,10,8,30,830.0,107.0,1.2,12.8,635.0,768.7,598.73
2018,5,10,8,45,847.5,109.0,1.2,13.4,680.5,814.74,627.25
2018,5,10,9,0,865.0,111.0,1.2,14.0,726.0,854.83,651.18
2018,5,10,9,15,867.0,117.5,1.2,14.35,763.0,889.03,671.45
2018,5,10,9,30,869.0,124.0,1.2,14.7,800.0,920.49,689.75
2018,5,10,9,45,834.0,149.5,1.25,15.1,821.0,940.67,701.2
2018,5,10,10,0,799.0,175.0,1.3,15.5,842.0,950.58,706.11
2018,5,10,10,15,685.0,246.5,1.35,15.7,831.5,932.53,693.46
2018,5,10,10,30,571.0,318.0,1.4,15.9,821.0,901.67,669.05
2018,5,10,10,45,532.0,348.0,1.45,16.1,825.0,898.38,665.33
2018,5,10,11,0,493.0,378.0,1.5,16.3,829.0,891.93,659.23
2018,5,10,11,15,494.0,384.5,1.5,16.4,841.5,898.63,662.99
2018,5,10,11,30,495.0,391.0,1.5,16.5,854.0,903.2,665.26
2018,5,10,11,45,618.0,320.0,1.5,16.55,901.0,947.58,698.33
2018,5,10,12,0,741.0,249.0,1.5,16.6,948.0,989.43,727.43
2018,5,10,12,15,741.0,249.0,1.5,16.65,946.5,978.06,719.43
2018,5,10,12,30,741.0,249.0,1.5,16.7,945.0,963.97,710.43
2018,5,10,12,45,748.5,240.5,1.5,16.75,936.5,945.79,698.87
2018,5,10,13,0,756.0,232.0,1.5,16.8,928.0,924.81,685.56
2018,5,10,13,15,791.5,204.5,1.55,16.6,921.0,905.17,674.47
2018,5,10,13,30,827.0,177.0,1.6,16.4,914.0,883.97,662.27
2018,5,10,13,45,872.5,145.0,1.65,16.25,903.0,860.1,648.08
2018,5,10,14,0,918.0,113.0,1.7,16.1,892.0,833.67,632.06
2018,5,10,14,15,902.5,115.0,1.8,15.75,857.0,788.42,603.8
2018,5,10,14,30,887.0,117.0,1.9,15.4,822.0,741.98,574.2
2018,5,10,14,45,872.5,116.0,1.95,15.05,782.0,692.42,540.05
2018,5,10,15,0,858.0,115.0,2.0,14.7,742.0,641.04,502.7
2018,5,10,15,15,854.5,108.5,2.0,14.7,701.5,590.99,464.4
2018,5,10,15,30,851.0,102.0,2.0,14.7,661.0,539.74,423.98
2018,5,10,15,45,832.0,99.5,2.05,14.15,613.0,483.93,379.67
2018,5,10,16,0,813.0,97.0,2.1,13.6,565.0,428.9,334.36
2018,5,10,16,15,787.0,94.0,2.1,13.25,513.5,371.89,285.74
2018,5,10,16,30,761.0,91.0,2.1,12.9,462.0,316.93,237.59
2018,5,10,16,45,727.0,87.0,2.05,12.5,409.0,258.62,186.32
2018,5,10,17,0,693.0,83.0,2.0,12.1,356.0,206.17,140.14
2018,5,10,17,15,636.0,79.5,2.0,11.65,302.0,154.49,97.54
2018,5,10,17,30,579.0,76.0,2.0,11.2,248.0,109.26,64.53
2018,5,10,17,45,493.5,67.5,1.95,10.75,194.0,65.32,40.08
2018,5,10,18,0,408.0,59.0,1.9,10.3,140.0,43.6,33.71
2018,5,10,18,15,312.0,48.0,1.85,10.0,99.5,36.24,26.65
2018,5,10,18,30,216.0,37.0,1.8,9.7,59.0,28.75,18.84
2018,5,10,18,45,120.5,22.5,1.75,9.35,33.5,17.84,0.0
2018,5,10,19,0,25.0,8.0,1.7,9.0,8.0,7.86,0.0
2018,5,10,19,15,12.5,4.0,1.7,9.0,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,0.75,8.0,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,0.7,8.0,2.0,0.0,0.0
2018,5,11,5,15,45.5,14.5,0.75,8.35,17.5,20.28,0.0
2018,5,11,5,30,83.0,27.0,0.8,8.7,33.0,47.76,25.67
2018,5,11,5,45,128.5,44.0,0.8,9.1,62.0,82.73,59.32
2018,5,11,6,0,174.0,61.0,0.8,9.5,91.0,121.35,93.18
2018,5,11,6,15,229.5,77.5,0.8,10.05,131.5,167.81,133.47
2018,5,11,6,30,285.0,94.0,0.8,10.6,172.0,220.12,178.28
2018,5,11,6,45,333.0,108.5,0.8,11.1,218.0,277.84,226.64
2018,5,11,7,0,381.0,123.0,0.8,11.6,264.0,335.18,273.42
2018,5,11,7,15,503.5,118.0,0.8,12.15,334.0,417.03,338.7
2018,5,11,7,30,626.0,113.0,0.8,12.7,404.0,513.4,412.78
2018,5,11,7,45,625.0,126.5,0.85,13.2,445.0,556.39,443.77
2018,5,11,8,0,624.0,140.0,0.9,13.7,486.0,597.79,473.17
2018,5,11,8,15,590.5,167.5,0.9,14.2,518.0,628.34,492.6
2018,5,11,8,30,557.0,195.0,0.9,14.7,550.0,651.51,506.32
2018,5,11,8,45,562.5,211.5,0.9,15.2,591.5,693.58,533.81
2018,5,11,9,0,568.0,228.0,0.9,15.7,633.0,734.24,559.46
2018,5,11,9,15,567.0,246.0,0.95,16.2,669.5,769.26,581.26
2018,5,11,9,30,566.0,264.0,1.0,16.7,706.0,802.2,601.41
2018,5,11,9,45,561.0,283.5,1.0,17.15,737.0,830.88,617.76
2018,5,11,10,0,556.0,303.0,1.0,17.6,768.0,857.16,632.36
2018,5,11,10,15,696.5,236.0,1.05,17.95,837.5,933.07,684.39
2018,5,11,10,30,837.0,169.0,1.1,18.3,907.0,1004.14,727.89
2018,5,11,10,45,895.5,138.5,1.15,18.65,944.5,1030.96,743.03
2018,5,11,11,0,954.0,108.0,1.2,19.0,982.0,1061.9,761.32
2018,5,11,11,15,958.5,108.5,1.2,19.15,996.5,1068.36,763.99
2018,5,11,11,30,963.0,109.0,1.2,19.3,1011.0,1071.29,764.94
2018,5,11,11,45,966.0,108.0,1.25,19.5,1017.0,1067.66,762.83
2018,5,11,12,0,969.0,107.0,1.3,19.7,1023.0,1060.49,758.72
2018,5,11,12,15,970.0,107.0,1.3,19.75,1021.5,1048.87,751.49
2018,5,11,12,30,971.0,107.0,1.3,19.8,1020.0,1033.82,742.25
2018,5,11,12,45,969.5,106.5,1.35,19.85,1009.5,1012.54,730.09
2018,5,11,13,0,968.0,106.0,1.4,19.9,999.0,988.06,715.92
2018,5,11,13,15,965.5,105.0,1.4,19.9,981.0,959.1,698.21
2018,5,11,13,30,963.0,104.0,1.4,19.9,963.0,927.21,678.58
2018,5,11,13,45,959.5,101.5,1.45,19.85,937.5,890.24,656.34
2018,5,11,14,0,956.0,99.0,1.5,19.8,912.0,850.72,632.14
2018,5,11,14,15,948.5,97.5,1.5,19.75,879.0,806.78,604.07
2018,5,11,14,30,941.0,96.0,1.5,19.7,846.0,760.94,574.38
2018,5,11,14,45,931.5,94.5,1.5,19.65,807.0,712.08,541.9
2018,5,11,15,0,922.0,93.0,1.5,19.6,768.0,661.94,505.76
2018,5,11,15,15,909.5,91.0,1.5,19.6,724.0,608.56,466.12
2018,5,11,15,30,897.0,89.0,1.5,19.6,680.0,554.65,424.88
2018,5,11,15,45,879.5,86.5,1.55,19.25,631.0,497.65,380.74
2018,5,11,16,0,862.0,84.0,1.6,18.9,582.0,441.15,335.31
2018,5,11,16,15,839.5,81.0,1.55,18.5,530.0,380.19,284.75
2018,5,11,16,30,817.0,78.0,1.5,18.1,478.0,323.54,236.14
2018,5,11,16,45,786.5,74.5,1.5,17.65,424.5,266.24,186.54
2018,5,11,17,0,756.0,71.0,1.5,17.2,371.0,211.92,139.47
2018,5,11,17,15,714.0,66.5,1.45,16.45,317.5,158.27,95.34
2018,5,11,17,30,672.0,62.0,1.4,15.7,264.0,106.37,57.0
2018,5,11,17,45,609.0,56.5,1.35,14.9,212.5,60.42,32.2
2018,5,11,18,0,546.0,51.0,1.3,14.1,161.0,36.2,26.64
2018,5,11,18,15,445.0,42.5,1.25,13.5,115.5,31.62,22.25
2018,5,11,18,30,344.0,34.0,1.2,12.9,70.0,26.81,17.08
2018,5,11,18,45,205.0,21.5,1.15,12.25,40.0,17.49,0.0
2018,5,11,19,0,66.0,9.0,1.1,11.6,10.0,8.85,0.0
2018,5,11,19,15,33.0,4.5,1.0,11.45,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.5,0.75,8.9,1.5,0.0,0.0
2018,5,12,5,0,17.0,3.0,0.8,9.1,3.0,0.0,0.0
2018,5,12,5,15,37.5,10.5,0.85,9.7,13.0,15.35,0.0
2018,5,12,5,30,58.0,18.0,0.9,10.3,23.0,32.26,15.96
2018,5,12,5,45,133.5,31.0,0.95,10.9,52.0,72.3,50.34
2018,5,12,6,0,209.0,44.0,1.0,11.5,81.0,116.53,87.85
2018,5,12,6,15,186.0,55.5,1.0,12.15,96.5,132.47,104.05
2018,5,12,6,30,163.0,67.0,1.0,12.8,112.0,140.55,112.66
2018,5,12,6,45,137.0,92.5,0.95,13.5,135.5,160.46,129.96
2018,5,12,7,0,111.0,118.0,0.9,14.2,159.0,181.3,146.94
2018,5,12,7,15,120.5,138.5,0.9,14.85,189.5,213.68,172.92
2018,5,12,7,30,130.0,159.0,0.9,15.5,220.0,246.73,198.74
2018,5,12,7,45,133.0,182.5,0.85,16.2,251.0,279.39,223.31
2018,5,12,8,0,136.0,206.0,0.8,16.9,282.0,311.96,247.12
2018,5,12,8,15,161.0,229.5,0.8,17.3,327.0,360.63,283.55
2018,5,12,8,30,186.0,253.0,0.8,17.7,372.0,410.81,320.17
2018,5,12,8,45,201.0,256.0,0.8,18.15,392.5,432.09,334.8
2018,5,12,9,0,216.0,259.0,0.8,18.6,413.0,461.72,355.44
2018,5,12,9,15,204.0,290.0,0.85,18.85,442.0,490.3,374.4
2018,5,12,9,30,192.0,321.0,0.9,19.1,471.0,509.05,386.25
2018,5,12,9,45,164.5,339.0,0.9,19.4,471.5,506.3,382.04
2018,5,12,10,0,137.0,357.0,0.9,19.7,472.0,501.64,376.69
2018,5,12,10,15,121.0,374.0,0.95,19.85,478.0,505.35,378.26
2018,5,12,10,30,105.0,391.0,1.0,20.0,484.0,507.97,379.0
2018,5,12,10,45,92.5,393.5,1.05,20.1,476.5,489.99,365.71
2018,5,12,11,0,80.0,396.0,1.1,20.2,469.0,479.61,357.87
2018,5,12,11,15,75.5,402.0,1.1,20.2,472.0,480.35,358.03
2018,5,12,11,30,71.0,408.0,1.1,20.2,475.0,480.7,357.87
2018,5,12,11,45,73.0,420.5,1.15,20.25,489.5,493.75,367.14
2018,5,12,12,0,75.0,433.0,1.2,20.3,504.0,506.31,375.97
2018,5,12,12,15,96.0,444.0,1.2,20.2,534.5,535.2,396.95
2018,5,12,12,30,117.0,455.0,1.2,20.1,565.0,567.57,420.03
2018,5,12,12,45,188.0,450.0,1.25,20.05,624.5,623.95,461.62
2018,5,12,13,0,259.0,445.0,1.3,20.0,684.0,679.76,501.91
2018,5,12,13,15,471.5,341.0,1.3,19.8,766.0,758.41,562.13
2018,5,12,13,30,684.0,237.0,1.3,19.6,848.0,822.58,610.94
2018,5,12,13,45,794.0,178.0,1.3,19.45,868.5,830.68,617.14
2018,5,12,14,0,904.0,119.0,1.3,19.3,889.0,829.88,617.61
2018,5,12,14,15,895.0,118.0,1.3,19.1,856.5,787.2,590.22
2018,5,12,14,30,886.0,117.0,1.3,18.9,824.0,742.87,561.8
2018,5,12,14,45,875.0,115.5,1.3,18.65,786.0,695.3,529.68
2018,5,12,15,0,864.0,114.0,1.3,18.4,748.0,646.7,495.03
2018,5,12,15,15,850.0,110.5,1.3,18.4,704.0,592.17,454.71
2018,5,12,15,30,836.0,107.0,1.3,18.4,660.0,538.57,413.83
2018,5,12,15,45,816.5,104.5,1.2,17.9,612.0,483.34,370.61
2018,5,12,16,0,797.0,102.0,1.1,17.4,564.0,428.96,326.7
2018,5,12,16,15,773.0,98.0,1.05,17.05,513.0,372.65,280.1
2018,5,12,16,30,749.0,94.0,1.0,16.7,462.0,318.2,233.77
2018,5,12,16,45,717.0,89.5,1.0,16.35,410.0,260.53,184.51
2018,5,12,17,0,685.0,85.0,1.0,16.0,358.0,208.6,139.87
2018,5,12,17,15,640.5,79.0,0.9,15.4,305.5,156.92,97.57
2018,5,12,17,30,596.0,73.0,0.8,14.8,253.0,110.24,63.21
2018,5,12,17,45,531.0,65.5,0.75,14.25,203.0,66.69,38.79
2018,5,12,18,0,466.0,58.0,0.7,13.7,153.0,42.31,32.14
2018,5,12,18,15,368.0,47.5,0.7,12.9,109.5,36.17,26.37
2018,5,12,18,30,270.0,37.0,0.7,12.1,66.0,28.6,18.8
2018,5,12,18,45,157.0,23.0,0.65,11.3,38.0,18.14,1.61
2018,5,12,19,0,44.0,9.0,0.6,10.5,10.0,8.85,0.0
2018,5,12,19,15,22.0,4.5,0.6,10.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,0.8,9.7,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,0.8,9.7,1.0,0.0,0.0
2018,5,13,5,15,1.5,2.5,0.85,9.8,2.5,2.66,0.0
2018,5,13,5,30,0.0,4.0,0.9,9.9,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,0.9,9.95,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,0.9,10.0,9.0,8.67,1.84
2018,5,13,6,15,0.0,13.0,0.9,10.3,13.0,12.53,5.26
2018,5,13,6,30,0.0,17.0,0.9,10.6,17.0,16.4,8.65
2018,5,13,6,45,0.0,32.0,0.85,10.85,32.0,30.89,21.21
2018,5,13,7,0,0.0,47.0,0.8,11.1,47.0,45.4,33.6
2018,5,13,7,15,0.0,53.5,0.8,11.45,53.5,51.69,38.79
2018,5,13,7,30,0.0,60.0,0.8,11.8,60.0,57.99,43.92
2018,5,13,7,45,0.0,73.0,0.75,12.2,73.0,70.59,54.26
2018,5,13,8,0,0.0,86.0,0.7,12.6,86.0,83.2,64.45
2018,5,13,8,15,0.0,108.0,0.7,13.05,108.0,104.85,81.93
2018,5,13,8,30,0.0,130.0,0.7,13.5,130.0,126.65,99.21
2018,5,13,8,45,1.5,144.5,0.7,13.95,145.5,142.22,111.29
2018,5,13,9,0,3.0,159.0,0.7,14.4,161.0,157.9,123.34
2018,5,13,9,15,5.0,176.0,0.75,14.85,179.5,176.61,137.71
2018,5,13,9,30,7.0,193.0,0.8,15.3,198.0,195.42,151.99
2018,5,13,9,45,8.0,196.0,0.85,15.7,202.5,199.37,154.6
2018,5,13,10,0,9.0,199.0,0.9,16.1,207.0,203.36,157.31
2018,5,13,10,15,9.5,203.0,0.9,16.4,211.5,207.86,160.41
2018,5,13,10,30,10.0,207.0,0.9,16.7,216.0,212.35,163.5
2018,5,13,10,45,13.5,247.5,0.95,17.0,260.0,256.07,196.73
2018,5,13,11,0,17.0,288.0,1.0,17.3,304.0,299.81,229.26
2018,5,13,11,15,20.5,313.0,1.05,17.45,332.5,327.99,249.95
2018,5,13,11,30,24.0,338.0,1.1,17.6,361.0,362.38,275.13
2018,5,13,11,45,27.5,357.0,1.1,17.75,383.0,384.05,290.63
2018,5,13,12,0,31.0,376.0,1.1,17.9,405.0,405.35,305.84
2018,5,13,12,15,46.0,395.5,1.15,17.95,439.0,437.84,329.87
2018,5,13,12,30,61.0,415.0,1.2,18.0,473.0,469.47,353.03
2018,5,13,12,45,62.5,411.0,1.2,18.0,469.5,464.09,349.09
2018,5,13,13,0,64.0,407.0,1.2,18.0,466.0,458.42,345.27
2018,5,13,13,15,61.0,396.0,1.25,17.9,451.5,441.63,333.67
2018,5,13,13,30,58.0,385.0,1.3,17.8,437.0,424.9,322.13
2018,5,13,13,45,226.5,347.5,1.3,17.75,542.0,526.7,401.74
2018,5,13,14,0,395.0,310.0,1.3,17.7,647.0,614.19,467.68
2018,5,13,14,15,627.5,217.5,1.3,17.5,730.0,683.02,521.17
2018,5,13,14,30,860.0,125.0,1.3,17.3,813.0,732.78,559.29
2018,5,13,14,45,848.0,123.5,1.3,17.1,775.0,685.07,525.33
2018,5,13,15,0,836.0,122.0,1.3,16.9,737.0,636.65,490.48
2018,5,13,15,15,821.5,119.0,1.3,16.9,694.0,584.77,451.78
2018,5,13,15,30,807.0,116.0,1.3,16.9,651.0,532.78,411.86
2018,5,13,15,45,788.5,112.0,1.25,16.4,603.5,478.09,369.15
2018,5,13,16,0,770.0,108.0,1.2,15.9,556.0,424.21,325.67
2018,5,13,16,15,746.5,103.5,1.15,15.5,506.0,369.07,279.82
2018,5,13,16,30,723.0,99.0,1.1,15.1,456.0,313.07,232.16
2018,5,13,16,45,691.0,94.0,1.05,14.75,404.5,258.91,185.37
2018,5,13,17,0,659.0,89.0,1.0,14.4,353.0,207.96,141.33
2018,5,13,17,15,615.5,82.5,1.0,13.9,301.5,157.41,99.71
2018,5,13,17,30,572.0,76.0,1.0,13.4,250.0,111.76,65.69
2018,5,13,17,45,509.0,68.0,0.95,12.9,201.0,69.13,41.11
2018,5,13,18,0,446.0,60.0,0.9,12.4,152.0,43.97,33.81
2018,5,13,18,15,351.0,49.5,0.85,11.85,109.5,37.92,28.05
2018,5,13,18,30,256.0,39.0,0.8,11.3,67.0,30.19,20.32
2018,5,13,18,45,149.0,24.0,0.75,10.75,38.5,18.93,3.46
2018,5,13,19,0,42.0,9.0,0.7,10.2,10.0,8.85,0.0
2018,5,13,19,15,21.0,4.5,0.7,9.95,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,0.75,8.2,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,0.7,8.2,1.0,0.0,0.0
2018,5,14,5,15,1.0,5.5,0.7,8.4,5.5,5.54,0.0
2018,5,14,5,30,0.0,10.0,0.7,8.6,10.0,9.64,1.77
2018,5,14,5,45,0.0,18.5,0.7,8.8,18.5,17.84,9.53
2018,5,14,6,0,0.0,27.0,0.7,9.0,27.0,26.06,16.92
2018,5,14,6,15,0.0,37.5,0.65,9.45,37.5,36.21,25.89
2018,5,14,6,30,0.0,48.0,0.6,9.9,48.0,46.36,34.72
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,66.33,51.79
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,86.73,68.86
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,98.02,77.89
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,109.33,86.78
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,128.53,102.09
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,147.91,117.26
