Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,183.08,145.07
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,218.9,172.8
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,241.6,189.54
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,270.96,211.21
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,324.82,251.89
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,379.65,292.26
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,490.94,374.83
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,605.3,455.86
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,778.24,580.35
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,952.27,695.11
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,994.97,720.21
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,1034.16,744.96
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,1038.41,747.19
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,1039.32,747.95
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,1035.38,744.85
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,1028.13,739.86
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,1015.15,732.82
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,999.0,723.86
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,977.83,711.86
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,953.68,697.95
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,925.33,681.5
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,894.31,663.15
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,859.03,641.0
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,821.47,617.17
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,779.55,590.45
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,735.93,562.22
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,688.4,529.91
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,639.74,494.84
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,588.81,456.58
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,535.58,415.54
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,481.14,373.26
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,427.34,329.9
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,372.31,283.77
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,318.9,237.66
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,261.0,187.44
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,208.59,141.67
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,157.73,99.18
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,111.61,64.37
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,68.32,39.31
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,41.95,32.19
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,36.27,26.75
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,30.25,20.55
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,19.29,4.93
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,10.81,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,7.71,0.36
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,13.5,5.84
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,19.29,11.06
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,27.99,18.74
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,36.69,26.31
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,62.34,48.32
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,88.74,70.49
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,115.69,92.65
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,142.93,114.55
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,204.41,164.02
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,264.06,210.32
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,266.93,210.79
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,269.22,211.2
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,274.94,214.42
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,273.25,211.98
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,355.3,274.18
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,432.19,330.07
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,566.82,427.83
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,705.48,523.18
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,751.93,554.03
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,806.52,590.88
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,835.26,610.75
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,862.73,630.08
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,958.09,695.98
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,1040.56,747.56
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,1022.67,735.57
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,1007.1,726.54
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,996.26,721.78
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,987.54,718.24
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,973.87,711.47
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,956.58,702.34
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,928.04,685.49
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,896.78,666.81
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,861.29,645.09
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,823.49,621.55
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,781.58,594.6
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,737.87,566.06
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,690.91,534.65
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,642.78,500.03
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,589.42,459.52
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,534.44,416.75
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,480.71,374.49
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,427.54,331.17
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,360.67,276.47
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,303.97,229.28
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,258.04,187.65
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,209.2,142.91
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,157.18,100.44
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,112.83,67.9
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,70.21,41.87
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,41.74,31.98
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,35.61,26.15
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,29.05,19.55
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,19.88,6.29
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,11.8,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,7.98,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,38.55,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,91.99,56.61
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,138.16,99.08
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,193.15,147.46
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,260.04,205.43
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,337.69,271.5
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,397.15,321.85
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,459.25,372.55
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,517.69,418.58
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,577.8,464.14
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,563.22,450.38
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,528.06,421.13
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,508.66,402.74
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,470.71,369.98
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,518.18,405.02
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,567.3,439.74
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,526.85,406.78
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,472.56,364.29
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,466.71,358.45
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,450.85,344.98
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,463.23,354.5
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,467.65,358.12
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,337.83,260.63
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,198.44,152.66
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,178.16,137.18
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,157.92,121.23
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,165.69,127.37
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,173.4,133.37
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,193.75,149.25
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,213.97,164.9
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,198.98,153.24
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,184.06,141.73
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,173.13,133.34
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,162.31,124.97
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,159.68,123.08
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,157.07,121.2
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,194.91,151.32
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,232.1,180.56
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,271.62,212.09
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,308.45,241.19
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,395.86,311.88
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,459.49,360.43
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,431.43,337.37
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,400.12,311.3
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,347.65,268.1
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,298.04,226.34
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,236.68,177.43
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,191.89,143.39
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,156.29,112.28
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,114.5,77.41
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,77.85,50.82
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,44.3,34.27
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,37.34,27.71
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,29.86,20.34
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,20.22,7.39
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,11.8,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.95,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,23.2,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,52.08,32.76
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,115.64,83.75
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,195.73,150.06
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,227.57,181.03
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,258.57,209.96
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,322.14,263.61
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,395.49,323.51
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,461.06,375.37
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,531.71,429.38
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,579.7,463.97
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,626.99,496.97
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,691.0,541.36
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,760.52,586.39
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,807.81,615.57
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,849.81,640.92
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,886.25,662.25
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,920.53,681.95
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,949.58,698.09
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,975.97,712.47
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,997.12,724.91
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,1015.22,735.54
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,1027.65,741.56
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,1036.81,745.7
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,1040.67,749.28
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,1041.16,750.88
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,1036.79,748.44
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,1029.07,744.05
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,1016.1,737.0
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,999.93,728.0
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,978.71,715.78
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,954.5,701.63
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,926.11,684.81
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,895.05,666.09
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,859.32,644.18
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,821.35,620.49
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,779.73,593.69
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,736.35,565.34
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,689.29,533.83
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,641.12,499.07
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,589.86,460.2
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,538.24,419.93
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,482.16,376.37
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,428.76,333.13
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,373.84,286.72
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,320.51,240.32
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,266.12,192.45
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,211.92,144.77
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,160.61,101.33
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,113.82,65.27
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,69.64,38.55
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,38.77,29.38
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,34.8,25.51
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,30.67,21.11
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,20.37,8.21
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,12.78,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,3.41,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,8.55,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,13.5,5.18
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,26.59,16.74
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,40.85,29.28
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,50.8,38.29
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,60.75,47.1
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,99.21,80.07
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,134.5,109.61
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,184.52,150.92
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,232.91,189.93
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,327.84,267.42
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,433.5,350.6
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,564.2,451.27
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,705.78,554.79
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,757.48,586.59
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,807.09,617.1
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,865.48,652.72
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,919.31,684.18
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,948.6,700.15
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,975.27,714.64
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,984.01,718.09
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,994.81,723.21
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,984.49,716.05
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,965.27,703.47
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,974.51,709.88
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,981.07,714.15
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,1008.56,730.89
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,1031.55,744.45
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,1013.54,733.64
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,992.66,721.58
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,953.99,698.87
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,913.28,674.59
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,854.58,635.21
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,798.92,596.7
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,770.0,578.94
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,739.15,559.2
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,699.62,532.4
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,659.63,504.86
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,627.21,483.13
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,591.05,457.9
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,564.18,438.91
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,529.95,412.98
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,480.28,374.48
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,429.09,333.19
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,374.89,287.79
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,322.28,242.31
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,265.48,192.88
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,214.31,147.93
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,164.14,105.48
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,118.59,70.28
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,74.75,43.28
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,43.07,33.32
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,37.93,28.38
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,31.46,21.91
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,21.15,9.4
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,12.78,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,5.85,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,31.76,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,69.88,45.3
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,86.4,62.81
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,107.98,83.37
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,107.26,85.64
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,100.02,80.81
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,118.99,97.2
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,132.39,108.18
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,221.3,183.14
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,310.03,255.95
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,451.95,371.27
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,602.51,488.46
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,683.24,547.71
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,767.32,605.77
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,812.4,634.25
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,856.32,661.84
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,894.15,684.82
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,924.79,702.71
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,954.7,719.18
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,982.07,733.75
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,1004.88,746.55
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,1024.73,757.47
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,1038.49,764.67
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,1049.02,769.94
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,1053.29,772.63
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,1054.19,773.36
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,1048.76,769.37
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,1040.06,763.49
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,1027.18,757.17
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,1011.19,748.83
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,989.83,736.25
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,965.63,721.81
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,937.17,704.71
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,906.06,685.71
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,870.73,663.63
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,833.13,639.74
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,791.45,612.24
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,748.18,583.3
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,700.07,549.55
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,651.15,513.67
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,599.7,474.12
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,548.13,433.39
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,493.05,389.37
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,436.79,343.17
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,380.53,295.62
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,327.04,249.23
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,273.09,202.11
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,223.32,158.62
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,159.18,107.43
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,107.73,69.53
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,60.0,37.86
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,28.17,20.0
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,27.28,18.98
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,28.99,19.91
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,16.14,6.28
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.95,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,4.12,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,12.3,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,23.0,12.29
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,16.64,8.28
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,10.6,3.57
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,18.99,10.96
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,27.43,18.35
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,47.03,35.33
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,66.9,52.32
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,94.91,75.95
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,123.45,99.61
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,203.99,166.63
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,285.36,232.27
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,394.07,319.76
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,511.79,410.98
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,613.19,487.39
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,713.46,560.83
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,737.67,575.29
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,759.33,588.56
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,813.95,626.84
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,867.42,663.32
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,913.59,693.69
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,958.7,722.51
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,959.6,720.95
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,955.84,715.94
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,931.18,697.15
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,903.9,676.87
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,836.12,625.91
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,763.66,571.54
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,750.26,563.28
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,735.89,553.71
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,724.75,546.71
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,712.58,538.94
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,693.5,526.74
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,673.5,513.83
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,652.31,500.26
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,629.9,485.62
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,548.36,425.74
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,472.81,369.32
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,428.29,336.52
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,387.04,305.56
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,356.61,282.67
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,326.28,259.49
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,244.28,195.32
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,168.93,135.28
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,180.51,145.33
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,191.59,154.56
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,147.09,118.48
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,101.29,81.0
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,106.64,81.24
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,100.56,71.73
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,80.46,56.93
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,60.0,48.83
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,48.19,37.76
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,35.96,26.07
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,23.32,12.04
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,11.8,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.97,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,7.52,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,13.44,5.18
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,20.29,11.67
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,27.02,17.84
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,39.11,28.48
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,51.2,38.99
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,80.19,63.81
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,110.1,88.91
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,162.07,132.07
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,214.02,174.02
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,261.79,211.41
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,318.03,254.32
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,342.87,271.29
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,366.87,287.54
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,398.07,309.03
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,429.62,330.23
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,497.65,380.1
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,576.94,436.02
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,735.97,548.86
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,898.1,654.77
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,955.53,687.51
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,1010.88,720.09
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,1023.39,726.14
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,1032.74,731.07
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,1037.4,735.27
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,1038.8,737.62
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,1034.96,735.6
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,1027.9,731.75
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,1008.06,721.77
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,990.34,713.13
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,957.79,693.9
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,923.59,673.58
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,883.23,649.48
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,840.37,622.88
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,833.0,620.7
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,818.65,612.94
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,778.87,588.14
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,736.47,561.35
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,689.46,529.28
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,641.48,495.24
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,590.33,457.02
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,539.15,417.7
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,485.8,377.04
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,433.12,335.28
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,375.87,288.22
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,322.52,242.76
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,269.09,196.39
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,218.57,152.24
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,168.98,110.51
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,124.18,75.71
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,81.24,48.41
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,47.11,36.97
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,41.0,31.2
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,34.53,24.8
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,23.9,12.88
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,15.73,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.97,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,5.78,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,9.64,2.25
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,15.91,7.99
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,22.19,13.64
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,31.37,21.74
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,40.56,29.73
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,57.98,44.71
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,75.54,59.56
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,90.35,71.77
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,105.18,83.79
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,120.02,95.64
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,134.87,107.33
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,156.13,124.12
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,177.58,140.82
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,209.44,165.58
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,241.61,190.09
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,284.82,222.86
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,336.15,261.05
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,392.88,302.73
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,450.06,343.73
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,569.26,431.98
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,690.44,517.71
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,817.39,609.54
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,941.28,693.97
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,992.47,724.6
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,1039.84,753.4
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,1035.54,750.64
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,1027.96,746.65
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,1015.74,739.17
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,1000.4,729.86
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,979.66,717.91
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,956.07,704.13
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,927.75,686.82
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,896.81,667.74
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,862.13,646.61
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,825.22,623.71
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,784.34,597.43
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,741.76,569.65
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,695.38,538.07
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,647.89,503.7
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,595.55,464.45
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,544.18,424.76
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,490.63,382.93
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,437.69,340.09
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,382.82,294.22
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,329.68,248.44
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,272.75,198.98
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,221.34,153.8
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,170.63,110.88
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,124.68,74.92
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,81.38,47.38
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,46.03,36.03
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,40.1,30.43
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,33.58,24.0
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,22.56,12.16
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,9.83,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.95,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,20.54,0.56
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,42.19,26.75
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,108.35,79.61
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,185.25,143.6
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,172.97,138.98
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,146.31,119.36
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,164.53,135.13
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,184.1,151.05
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,192.77,157.49
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,200.2,162.64
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,201.02,162.44
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,206.17,165.7
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,213.82,171.11
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,221.37,176.39
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,229.54,182.14
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,237.7,187.86
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,219.43,172.73
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,201.22,157.82
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,204.74,160.15
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,208.26,162.41
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,229.63,178.72
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,251.02,194.82
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,258.94,200.41
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,266.81,206.02
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,269.63,207.82
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,272.36,209.59
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,304.95,234.14
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,332.53,254.52
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,345.18,263.83
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,357.47,272.94
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,332.33,253.93
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,307.54,235.32
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,307.06,235.31
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,305.05,234.04
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,443.36,344.26
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,564.61,436.38
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,668.97,514.83
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,753.69,574.33
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,706.88,541.98
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,658.71,507.73
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,608.01,470.02
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,556.77,430.76
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,502.61,389.02
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,448.65,345.78
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,392.56,299.04
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,334.5,249.38
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,279.25,201.1
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,226.48,154.5
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,173.79,109.49
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,125.17,71.09
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,75.96,39.14
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,35.63,26.52
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,32.15,23.22
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,28.71,19.68
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,21.13,11.25
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,15.73,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,7.86,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,12.29,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,50.24,10.63
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,101.3,66.82
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,96.22,69.15
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,83.31,62.41
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,57.05,42.88
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,19.29,11.2
