Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,34.75,24.61
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,50.24,37.77
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,57.99,44.12
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,65.74,50.39
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,73.02,56.18
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,80.3,61.9
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,90.5,69.97
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,100.84,78.06
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,104.77,80.87
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,108.72,83.69
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,118.03,90.87
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,127.37,98.01
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,149.94,115.68
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,172.64,133.18
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,190.47,146.78
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,208.32,160.32
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,153.56,117.37
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,99.13,74.29
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,102.56,77.07
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,105.98,79.71
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,146.09,111.42
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,186.15,142.58
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,229.98,176.57
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,273.56,210.05
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,351.59,269.74
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,424.92,324.74
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,451.83,345.58
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,477.37,365.71
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,438.41,337.31
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,400.83,309.95
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,380.21,295.42
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,359.78,280.81
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,313.84,246.29
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,269.03,212.21
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,213.62,168.9
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,157.86,124.57
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,175.23,139.53
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,190.24,151.96
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,173.47,138.52
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,161.81,129.7
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,159.8,126.83
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,150.89,117.16
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,130.02,99.77
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,110.0,83.58
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,86.32,65.98
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,69.9,57.49
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,53.47,42.4
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,36.87,26.96
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,23.91,13.75
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,10.81,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,5.41,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.93,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,14.3,0.56
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,24.96,14.83
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,43.58,31.28
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,62.33,47.76
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,66.23,51.56
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,68.43,53.61
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,93.22,74.69
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,118.3,95.57
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,160.18,129.95
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,200.12,161.88
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,174.29,139.71
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,152.07,120.68
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,201.1,160.09
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,257.33,204.0
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,226.1,178.29
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,190.3,149.41
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,216.02,169.46
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,241.74,189.02
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,316.11,246.16
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,385.45,297.89
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,342.13,264.48
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,298.82,231.48
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,267.38,207.3
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,241.97,187.53
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,219.09,169.89
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,196.28,152.17
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,244.39,189.77
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,292.34,226.47
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,301.14,232.99
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,313.24,242.21
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,282.18,218.53
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,254.8,197.7
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,244.01,189.49
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,233.27,181.24
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,218.8,170.17
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,204.46,159.16
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,209.54,163.43
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,214.49,167.56
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,231.04,180.81
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,246.93,193.45
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,217.23,170.44
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,188.01,147.78
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,207.23,163.72
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,225.31,178.33
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,247.0,194.3
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,254.36,196.15
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,236.1,177.46
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,211.2,152.5
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,168.08,115.74
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,126.83,82.44
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,86.72,52.72
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,44.28,34.24
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,37.26,27.79
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,32.23,22.83
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,23.81,13.85
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,17.69,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,8.85,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,2.07,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,4.41,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,6.74,0.0
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,10.6,3.45
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,14.46,6.93
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,38.52,27.88
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,63.15,49.22
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,76.21,60.37
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,89.23,71.29
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,93.39,74.45
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,97.14,77.17
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,102.98,81.68
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,108.84,86.17
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,111.74,88.17
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,114.66,90.2
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,124.44,97.86
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,134.25,105.48
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,160.19,126.12
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,186.32,146.59
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,226.51,177.82
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,266.91,208.55
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,286.91,223.11
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,306.87,237.62
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,323.77,249.65
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,347.09,266.38
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,367.26,280.91
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,387.16,295.18
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,432.86,328.63
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,477.88,360.94
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,471.27,355.81
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,464.51,351.02
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,427.72,324.31
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,391.47,297.92
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,392.9,299.66
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,393.98,300.93
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,426.12,327.03
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,455.37,350.46
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,599.47,464.73
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,716.88,553.87
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,690.47,534.74
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,659.3,512.68
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,608.96,474.63
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,556.16,433.87
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,501.86,391.33
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,448.05,347.72
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,387.43,297.7
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,329.21,248.77
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,230.07,172.0
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,160.42,121.6
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,138.4,98.9
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,110.36,71.53
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,83.17,52.22
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,54.95,43.82
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,40.17,30.39
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,27.65,18.8
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,23.0,13.33
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,15.2,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,8.85,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,14.83,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,52.33,17.48
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,100.25,67.45
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,148.79,108.89
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,209.14,160.5
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,265.01,208.95
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,327.23,261.46
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,387.07,310.27
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,451.16,360.4
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,507.85,403.36
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,565.31,445.36
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,619.88,484.19
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,675.16,521.86
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,718.7,549.44
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,760.38,575.43
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,809.75,606.21
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,854.62,633.37
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,891.38,655.3
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,926.06,675.81
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,955.58,692.79
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,982.5,708.13
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,1003.26,720.15
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,1020.99,730.42
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,1033.58,737.46
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,1042.93,742.65
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,1047.5,744.33
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,1048.7,744.11
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,1044.01,741.42
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,1036.01,736.84
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,1023.28,728.81
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,1007.36,718.94
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,986.91,707.2
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,963.49,693.58
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,935.33,676.4
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,904.47,657.48
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,869.8,636.78
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,832.83,614.31
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,791.81,588.28
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,749.02,560.78
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,702.71,530.59
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,655.18,497.02
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,604.59,459.99
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,553.55,421.55
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,500.61,380.72
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,445.19,336.8
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,390.15,292.02
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,336.4,246.87
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,282.34,200.5
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,230.72,155.82
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,178.97,112.56
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,128.3,72.86
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,83.12,43.64
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,43.94,33.29
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,35.64,25.88
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,31.94,22.25
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,24.53,14.53
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,15.86,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,9.83,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,19.71,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,61.32,21.29
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,116.4,76.01
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,168.42,120.95
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,230.37,174.31
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,287.45,223.8
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,349.34,275.62
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,407.02,322.56
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,467.89,370.01
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,524.52,412.08
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,582.51,453.34
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,632.24,487.17
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,684.87,520.01
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,733.23,549.96
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,780.7,578.77
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,823.72,603.13
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,865.04,625.94
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,900.77,646.04
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,933.99,664.44
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,961.15,678.98
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,985.4,691.75
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,1007.01,703.75
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,1025.53,713.94
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,1037.83,720.64
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,1046.83,725.52
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,1051.99,728.82
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,1053.75,730.24
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,1049.59,728.1
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,1042.08,724.11
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,1029.77,716.81
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,1014.23,707.69
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,993.16,696.32
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,969.11,683.1
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,941.67,667.7
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,911.48,650.45
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,876.51,629.44
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,839.2,606.77
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,798.19,581.46
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,755.35,554.65
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,708.57,524.81
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,660.54,491.83
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,610.01,455.6
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,558.92,417.89
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,505.52,377.84
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,452.43,336.6
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,394.17,290.07
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,340.03,245.26
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,285.61,199.54
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,233.66,155.39
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,181.41,112.33
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,130.2,72.66
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,83.8,42.76
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,43.36,26.56
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,33.75,23.87
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,29.9,20.21
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,23.39,13.52
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,15.81,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,9.83,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,18.44,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,59.25,21.92
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,112.33,73.83
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,163.66,117.91
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,224.79,170.48
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,281.36,219.66
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,343.84,272.34
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,400.97,318.95
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,460.52,365.5
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,516.43,407.79
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,573.83,449.53
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,626.88,486.46
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,680.12,521.09
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,725.27,549.22
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,772.87,578.57
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,814.86,602.91
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,855.25,625.8
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,892.2,647.26
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,927.1,667.23
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,957.4,683.2
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,985.11,697.46
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,1005.75,708.9
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,1023.3,718.6
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,1036.2,725.57
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,1045.79,730.68
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,1050.01,733.1
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,1050.83,733.64
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,1046.23,731.18
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,1038.28,726.84
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,1025.6,720.13
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,1009.73,711.54
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,988.86,699.23
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,965.07,685.16
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,937.45,669.83
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,907.15,652.66
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,872.15,632.39
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,834.9,610.37
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,793.85,585.2
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,751.0,558.48
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,704.85,529.5
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,657.51,497.12
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,607.73,460.72
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,557.45,422.91
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,504.49,383.48
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,449.04,340.65
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,394.15,296.3
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,340.49,251.4
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,286.29,204.99
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,234.53,160.13
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,183.05,116.77
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,132.54,76.73
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,86.68,46.32
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,46.8,29.51
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,36.73,27.09
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,33.57,23.89
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,25.74,15.89
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,16.61,0.0
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,10.32,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,7.09,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,18.77,5.36
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,30.87,19.95
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,45.8,33.52
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,60.59,46.73
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,87.37,69.78
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,114.19,92.74
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,154.65,126.91
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,196.62,161.7
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,243.89,200.45
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,299.53,245.21
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,347.43,282.85
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,397.36,321.4
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,414.32,332.73
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,429.73,342.83
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,530.92,420.97
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,630.96,495.47
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,639.21,498.14
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,644.79,499.58
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,720.15,554.57
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,790.99,604.66
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,909.08,689.0
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,1018.77,759.02
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,1022.53,758.71
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,1029.18,761.72
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,1039.29,767.17
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,1040.51,766.93
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,1042.9,767.07
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,1041.95,765.15
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,1029.39,757.7
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,1013.72,748.41
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,993.6,736.27
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,970.6,722.25
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,943.28,705.86
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,913.26,687.55
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,879.09,666.15
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,842.66,642.97
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,801.55,616.07
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,758.65,587.61
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,713.25,556.96
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,666.6,523.0
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,614.17,483.18
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,562.63,442.91
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,509.29,400.91
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,456.35,357.78
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,401.5,311.71
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,348.21,265.56
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,290.98,215.41
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,239.26,169.46
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,187.87,125.28
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,141.31,87.76
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,96.69,57.55
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,59.44,40.91
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,46.71,36.58
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,41.28,31.18
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,30.49,20.3
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,19.98,0.0
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,11.8,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,5.02,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,12.62,2.02
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,20.26,11.27
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,45.99,32.79
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,73.53,56.49
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,71.83,56.2
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,68.16,53.44
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,54.54,41.65
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,40.56,29.45
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,63.8,49.17
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,87.17,68.63
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,110.44,87.74
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,133.9,106.72
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,177.49,142.03
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,221.84,177.21
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,305.2,243.36
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,385.57,305.21
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,471.88,370.3
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,552.55,429.48
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,579.62,448.04
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,606.46,466.71
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,714.22,548.02
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,825.22,628.47
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,901.84,683.24
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,976.44,733.03
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,1019.42,760.79
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,1058.49,786.2
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,1054.89,783.68
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,1047.97,779.59
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,1034.87,771.24
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,1018.66,760.99
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,997.11,747.14
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,972.79,731.51
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,945.49,714.04
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,915.5,694.7
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,881.68,672.2
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,845.53,648.01
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,804.42,620.65
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,761.55,591.79
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,715.94,560.1
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,669.05,525.18
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,618.41,486.71
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,565.34,445.42
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,511.76,403.08
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,458.67,359.71
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,403.69,313.4
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,350.26,267.07
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,292.58,216.58
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,240.35,170.2
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,188.72,125.68
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,141.63,87.51
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,96.33,56.39
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,57.76,38.57
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,45.28,35.25
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,39.57,29.63
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,29.58,19.61
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,19.07,0.0
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,11.8,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,18.19,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,58.86,25.35
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,110.16,74.41
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,162.19,119.33
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,224.22,173.39
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,281.34,223.73
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,344.65,277.94
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,402.93,326.63
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,464.88,376.37
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,520.46,419.04
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,579.01,462.14
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,632.89,500.12
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,687.18,536.05
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,736.35,566.46
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,780.94,593.02
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,823.65,617.86
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,864.87,641.21
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,902.84,662.25
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,938.8,681.69
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,970.0,698.0
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,998.71,712.64
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,1020.06,724.19
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,1038.31,733.97
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,1051.37,740.82
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,1061.09,745.79
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,1065.91,747.26
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,1067.3,746.84
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,1063.24,744.4
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,1055.77,740.05
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,1043.02,733.17
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,1027.02,724.4
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,1005.49,712.26
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,980.98,698.27
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,953.06,682.34
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,922.38,664.53
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,887.41,643.91
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,850.1,621.53
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,808.53,595.68
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,765.1,568.29
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,718.66,538.81
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,670.95,506.2
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,620.24,469.36
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,568.94,431.03
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,514.62,390.31
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,460.56,348.2
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,402.59,301.46
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,348.68,256.31
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,293.59,209.37
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,240.86,163.79
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,188.55,119.62
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,140.05,81.02
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,89.96,46.79
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,48.46,28.17
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,35.06,25.38
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,32.22,22.56
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,25.33,15.69
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,17.91,0.62
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,10.81,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,22.6,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,65.43,28.25
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,120.46,79.38
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,173.02,124.32
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,235.24,177.38
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,291.77,225.93
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,353.96,277.53
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,411.3,323.35
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,472.74,370.21
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,528.74,411.36
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,586.09,451.87
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,639.52,488.02
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,689.8,519.38
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,738.04,548.32
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,785.39,576.03
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,827.78,600.85
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,868.49,624.31
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,904.06,643.2
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,937.18,660.35
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,965.75,675.72
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,991.49,689.34
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,1012.73,700.82
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,1030.86,710.53
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,1044.32,717.4
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,1054.47,722.45
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,1058.73,723.68
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,1059.61,723.1
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,1055.61,721.01
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,1048.27,717.09
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,1036.62,710.03
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,1021.73,701.18
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,1001.21,689.99
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,977.59,676.96
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,950.31,662.03
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,920.3,645.3
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,884.5,624.08
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,846.39,601.27
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,805.95,577.68
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,763.66,552.47
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,716.92,523.46
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,668.92,491.55
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,618.87,456.21
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,568.22,419.41
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,514.77,380.86
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,461.6,340.9
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,403.41,295.34
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,349.27,251.27
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,294.41,205.65
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,241.9,161.33
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,189.7,118.32
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,138.42,78.28
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,91.88,47.4
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,51.03,29.15
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,36.27,26.01
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,33.04,22.94
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,26.19,16.25
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,18.14,1.79
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,11.3,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
