Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,45,50.5,6.5,0.65,10.5,8.0,0.0,0.0
2018,6,3,5,0,101.0,13.0,0.6,10.7,16.0,23.24,0.0
2018,6,3,5,15,237.0,24.5,0.55,11.3,48.0,67.05,29.51
2018,6,3,5,30,373.0,36.0,0.5,11.9,80.0,123.23,81.18
2018,6,3,5,45,462.5,43.5,0.5,12.55,124.0,175.56,126.17
2018,6,3,6,0,552.0,51.0,0.5,13.2,168.0,237.37,179.27
2018,6,3,6,15,610.5,56.0,0.5,13.9,217.5,294.2,228.49
2018,6,3,6,30,669.0,61.0,0.5,14.6,267.0,355.72,280.08
2018,6,3,6,45,709.0,65.0,0.5,15.35,319.0,413.7,327.17
2018,6,3,7,0,749.0,69.0,0.5,16.1,371.0,474.71,374.65
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,531.62,416.96
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,589.87,458.5
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,643.08,494.78
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,693.17,526.07
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,741.36,555.9
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,788.61,584.53
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,830.97,608.57
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,871.58,631.05
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,906.96,652.27
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,939.83,671.85
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,967.29,687.01
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,991.77,700.36
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,1013.43,712.55
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,1032.03,722.94
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,1044.41,729.66
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,1053.52,734.57
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,1058.83,736.63
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,1060.75,736.81
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,1056.78,734.73
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,1049.46,730.8
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,1037.39,724.51
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,1022.1,716.35
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,1001.76,704.3
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,978.42,690.49
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,951.25,674.71
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,921.33,657.16
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,886.56,636.43
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,849.42,614.04
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,808.55,589.09
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,765.79,562.6
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,718.19,532.46
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,669.62,499.41
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,616.47,461.35
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,563.58,422.43
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,512.0,384.43
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,457.14,342.53
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,404.44,300.28
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,351.94,256.67
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,297.15,210.3
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,244.47,165.08
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,191.51,120.77
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,142.11,81.53
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,91.95,47.08
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,49.93,27.7
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,33.56,23.97
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,30.14,20.7
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,24.61,15.16
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,18.7,3.12
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,11.3,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,24.93,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,69.54,31.04
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,126.88,83.72
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,179.36,129.78
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,241.08,184.12
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,296.85,233.89
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,358.99,287.63
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,417.09,336.42
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,478.09,385.62
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,533.98,429.57
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,588.33,470.98
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,641.68,509.75
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,695.01,545.34
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,743.19,577.19
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,790.38,607.87
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,832.91,634.23
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,873.7,659.02
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,910.03,680.88
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,943.78,700.85
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,971.46,717.4
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,996.14,732.05
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,1017.42,744.39
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,1035.63,754.82
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,1049.69,762.56
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,1060.45,768.34
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,1065.32,771.6
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,1066.78,772.88
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,1063.33,770.61
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,1056.48,766.36
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,1045.32,760.37
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,1030.87,752.38
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,1010.32,740.36
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,986.7,726.38
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,959.18,710.06
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,928.84,691.76
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,894.54,670.28
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,857.78,646.99
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,816.24,620.18
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,772.74,591.72
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,725.77,560.42
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,677.45,526.33
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,626.53,488.04
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,574.94,448.18
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,521.17,406.21
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,467.55,362.91
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,412.08,316.64
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,354.41,267.3
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,299.02,218.65
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,245.89,171.37
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,193.5,125.8
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,144.84,85.8
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,94.08,49.78
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,51.77,29.39
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,35.19,26.04
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,32.8,23.56
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,26.93,17.56
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,20.68,5.18
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,13.27,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,21.35,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,63.83,30.13
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,116.56,79.17
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,168.16,124.08
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,229.46,177.95
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,287.36,229.64
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,351.21,285.25
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,409.54,335.07
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,471.24,385.98
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,528.04,431.19
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,585.18,475.2
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,627.4,505.79
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,669.24,535.02
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,678.31,538.2
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,678.07,534.47
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,708.99,554.23
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,740.13,573.29
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,828.85,636.05
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,916.13,692.55
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,960.3,718.15
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,1009.61,747.08
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,1033.22,759.87
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,1053.93,771.12
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,1067.72,778.02
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,1078.16,782.97
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,1080.85,783.76
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,1079.96,782.54
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,1078.89,781.36
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,1074.33,778.11
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,1060.56,770.5
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,1043.51,760.94
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,1021.91,748.64
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,997.32,734.39
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,969.56,717.6
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,938.93,698.86
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,903.79,677.49
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,866.14,654.19
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,824.22,627.37
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,780.32,598.86
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,734.07,568.28
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,686.37,534.93
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,634.68,496.15
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,582.27,455.71
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,528.1,413.38
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,473.93,369.51
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,418.17,322.73
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,363.34,275.23
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,303.68,222.88
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,249.53,174.41
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,195.84,127.48
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,145.92,86.14
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,97.43,51.84
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,51.51,28.39
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,34.24,25.31
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,32.7,23.6
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,26.82,17.6
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,20.55,5.98
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,13.27,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,9.01,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,24.74,9.81
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,42.64,27.86
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,76.18,56.52
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,111.55,87.29
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,166.72,134.42
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,234.75,192.13
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,235.28,193.72
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,228.57,188.28
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,205.64,168.74
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,172.45,140.15
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,213.18,172.83
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,253.98,204.54
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,328.67,264.81
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,410.28,328.63
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,601.99,476.22
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,805.5,620.34
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,819.37,625.11
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,827.63,627.32
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,878.91,661.58
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,930.1,693.57
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,973.51,719.89
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,1014.49,744.4
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,1028.48,752.27
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,1039.32,758.58
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,1043.92,761.64
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,1045.31,762.84
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,1041.97,760.33
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,1035.44,755.97
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,1022.34,748.78
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,1006.27,739.78
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,984.04,725.94
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,959.21,710.47
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,932.59,694.62
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,903.45,676.96
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,869.34,655.22
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,833.13,631.93
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,793.44,606.14
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,752.22,579.0
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,706.53,547.47
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,659.93,513.68
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,610.2,476.46
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,560.27,438.08
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,508.1,397.5
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,454.22,354.37
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,400.13,309.79
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,347.95,265.45
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,294.81,219.53
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,244.85,175.89
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,195.08,133.47
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,150.0,96.91
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,107.18,66.68
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,70.21,47.06
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,51.37,40.67
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,44.89,34.42
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,33.41,23.32
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,22.44,7.8
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,13.76,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,13.42,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,49.42,24.17
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,92.61,64.46
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,139.48,104.72
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,192.01,150.47
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,245.32,197.13
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,304.71,248.06
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,355.66,291.2
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,409.51,335.4
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,479.2,390.64
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,551.86,446.42
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,608.75,488.13
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,667.14,529.65
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,716.23,562.52
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,762.8,591.87
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,807.21,619.68
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,850.47,646.22
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,890.63,670.37
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,929.31,693.22
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,957.36,709.0
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,988.61,726.87
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,1010.33,740.52
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,1029.08,752.43
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,1042.25,760.02
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,1052.24,765.74
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,1057.46,769.31
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,1059.4,770.96
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,1057.05,769.89
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,1051.43,766.87
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,1039.63,760.17
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,1024.7,751.57
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,1005.31,739.6
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,983.01,725.8
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,955.43,709.06
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,925.13,690.44
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,891.86,669.02
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,856.18,645.86
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,816.69,620.28
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,775.24,593.09
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,729.48,562.44
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,682.41,528.36
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,631.51,490.43
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,578.14,449.68
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,524.79,408.19
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,471.59,365.45
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,416.65,320.03
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,362.65,273.94
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,307.14,225.68
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,253.82,178.67
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,198.3,130.82
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,149.28,90.47
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,101.75,56.56
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,59.86,35.1
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,39.74,30.13
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,36.24,26.68
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,30.07,20.44
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,22.17,8.27
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,14.74,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,22.04,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,63.95,30.54
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,116.29,78.32
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,166.66,122.1
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,225.88,173.83
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,281.81,223.07
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,343.38,275.69
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,400.63,323.48
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,461.17,372.15
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,517.03,415.45
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,573.35,457.58
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,627.54,497.05
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,682.11,535.08
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,730.48,566.26
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,778.19,596.37
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,817.21,620.52
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,858.62,646.07
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,895.13,668.27
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,929.55,688.94
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,959.19,705.61
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,986.29,720.55
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,1007.78,733.0
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,1026.29,743.65
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,1038.7,750.54
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,1047.88,755.57
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,1052.26,756.88
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,1053.33,756.3
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,1049.59,753.69
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,1042.56,749.16
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,1030.34,741.9
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,1014.96,732.76
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,995.08,720.11
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,972.25,705.67
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,944.69,689.37
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,914.45,671.24
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,880.34,649.86
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,843.9,626.79
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,804.13,601.51
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,762.47,574.67
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,716.79,545.07
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,669.8,512.52
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,620.05,475.78
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,569.74,437.61
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,517.4,397.54
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,465.11,356.12
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,407.71,309.46
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,354.04,264.16
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,300.18,217.59
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,248.31,172.09
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,195.42,126.69
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,146.03,86.22
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,96.79,50.95
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,55.31,29.99
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,33.97,24.68
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,30.56,21.4
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,25.53,16.36
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,20.2,7.42
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,13.27,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,5.9,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,15.44,4.88
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,25.1,15.29
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,37.71,26.55
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,50.5,37.81
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,76.14,59.75
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,102.54,82.05
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,143.13,115.91
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,182.93,148.56
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,227.65,184.99
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,281.35,228.0
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,302.3,243.41
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,315.47,252.59
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,367.86,292.57
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,414.7,327.37
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,444.89,349.49
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,475.58,371.86
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,487.05,378.42
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,497.05,383.96
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,525.59,403.96
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,553.82,423.43
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,613.53,466.82
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,673.89,509.68
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,766.98,576.53
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,858.89,640.58
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,866.63,644.92
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,872.55,648.94
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,868.57,645.24
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,862.76,640.49
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,812.12,605.23
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,765.13,572.3
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,765.22,574.05
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,763.46,574.1
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,790.37,596.32
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,809.84,612.96
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,781.3,593.92
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,751.43,574.08
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,723.17,555.59
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,692.23,534.76
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,631.69,490.5
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,574.5,448.11
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,524.02,410.04
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,476.1,373.27
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,435.54,342.51
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,394.58,310.49
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,360.98,282.76
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,322.45,249.58
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,273.87,208.6
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,228.65,170.23
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,187.48,133.56
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,144.57,96.26
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,103.66,69.21
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,79.93,58.43
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,57.44,46.02
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,39.76,29.84
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,30.73,21.09
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,22.48,9.49
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,14.25,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,21.86,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,64.23,31.42
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,116.79,79.27
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,163.1,120.21
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,216.84,167.83
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,259.45,206.88
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,303.31,245.66
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,351.52,286.36
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,400.87,326.36
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,446.91,362.29
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,489.6,394.42
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,533.55,426.45
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,576.8,456.95
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,631.6,495.86
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,683.96,532.08
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,725.2,558.75
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,764.93,583.89
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,824.53,623.37
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,885.34,661.29
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,936.65,692.23
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,986.54,721.8
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,1007.72,733.75
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,1025.89,744.19
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,1038.42,750.33
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,1047.72,754.6
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,1052.24,757.25
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,1053.44,757.98
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,1049.3,754.72
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,1041.87,749.57
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,1029.72,742.77
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,1014.39,734.06
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,994.98,722.78
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,972.56,709.58
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,945.43,693.68
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,915.6,675.91
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,881.38,655.05
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,844.8,632.39
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,804.1,606.32
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,761.57,578.69
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,716.02,548.68
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,669.22,516.07
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,619.86,479.3
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,569.92,441.08
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,516.72,400.65
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,463.7,358.8
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,409.47,313.98
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,353.03,266.11
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,299.05,219.13
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,247.17,173.23
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,195.62,128.36
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,147.43,88.29
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,100.41,54.18
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,55.32,29.35
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,32.97,23.98
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,30.39,21.42
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,25.83,16.8
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,21.02,8.85
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,13.76,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,24.95,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,68.7,32.83
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,123.89,82.41
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,174.18,126.24
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,233.65,178.32
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,289.74,227.94
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,350.38,279.97
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,406.64,327.01
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,465.81,374.56
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,521.32,417.5
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,578.09,459.74
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,627.52,495.19
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,679.7,529.74
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,727.57,560.15
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,774.53,589.28
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,816.9,614.7
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,857.61,638.61
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,891.35,658.37
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,922.23,676.19
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,947.54,689.5
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,969.58,700.71
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,991.67,712.08
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,1010.87,721.61
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,1024.54,727.75
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,1035.11,732.1
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,1041.01,735.11
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,1043.67,736.28
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,1040.58,734.2
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,1034.28,730.3
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,1025.26,725.27
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,1013.05,718.34
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,995.67,708.27
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,975.12,696.26
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,948.07,679.85
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,918.31,661.72
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,885.11,641.93
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,849.53,620.37
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,810.17,596.39
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,768.9,570.78
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,723.35,541.43
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,676.55,509.38
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,626.72,473.33
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,576.31,435.84
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,523.6,396.41
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,470.96,355.63
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,413.79,309.94
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,360.45,265.68
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,306.44,219.89
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,254.63,175.25
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,202.07,130.81
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,150.15,88.76
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,103.12,55.45
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,61.56,33.81
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,38.04,27.97
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,34.88,24.96
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,29.12,19.35
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,22.01,9.7
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,14.74,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,25.13,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,69.39,32.96
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,125.4,82.6
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,177.15,126.83
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,238.3,179.17
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,295.2,228.06
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,356.82,279.24
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,414.35,325.87
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,474.88,372.99
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,530.98,414.74
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,588.35,455.77
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,638.65,490.26
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,691.64,523.64
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,739.74,553.22
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,786.89,581.6
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,829.82,607.66
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,871.08,632.36
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,907.79,653.39
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,942.21,672.82
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,970.73,689.5
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,996.48,704.48
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,1017.91,716.32
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,1036.21,726.34
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,1049.83,733.74
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,1060.09,739.25
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,1064.9,742.17
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,1066.28,743.19
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,1062.75,741.38
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,1055.82,737.65
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,1044.07,730.58
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,1029.06,721.66
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,1008.95,710.45
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,985.79,697.37
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,958.76,681.55
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,928.95,663.95
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,894.74,644.03
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,858.13,622.33
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,817.65,597.66
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,775.24,571.39
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,729.24,542.2
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,681.89,510.69
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,632.19,474.92
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,581.77,437.6
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,528.86,398.44
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,475.98,357.82
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,421.43,314.12
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,367.65,269.61
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,308.84,220.27
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,255.34,174.27
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,202.52,129.51
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,153.0,89.25
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,104.95,55.05
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,58.81,30.07
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,33.69,24.13
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,31.15,21.7
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,26.62,17.23
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,21.87,9.9
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,14.74,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
