Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,26.69,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,71.39,34.08
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,128.36,85.04
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,181.13,130.85
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,243.41,185.0
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,300.29,235.13
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,363.65,289.12
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,422.27,337.72
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,483.91,386.78
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,540.32,429.94
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,595.34,470.5
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,648.86,508.85
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,702.44,544.09
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,750.96,574.34
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,798.44,603.23
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,841.62,629.41
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,883.06,654.1
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,919.29,675.48
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,953.01,695.12
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,980.7,709.92
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,1005.42,722.83
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,1026.92,734.95
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,1045.29,745.18
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,1058.93,752.58
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,1069.21,758.07
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,1074.06,760.78
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,1075.46,761.55
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,1072.43,758.86
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,1065.97,754.25
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,1053.69,747.2
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,1038.14,738.24
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,1017.52,725.4
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,993.87,710.75
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,966.26,694.9
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,935.85,677.14
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,901.61,656.26
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,864.99,633.7
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,824.05,608.41
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,781.2,581.54
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,734.79,552.29
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,687.06,520.51
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,636.56,483.81
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,585.38,445.57
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,531.65,405.55
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,478.2,364.19
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,422.71,319.48
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,365.15,271.78
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,310.61,225.2
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,258.29,179.71
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,205.53,134.52
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,156.3,94.06
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,105.09,56.69
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,62.06,33.41
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,36.59,27.01
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,33.79,24.3
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,27.98,18.62
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,21.77,10.21
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,14.74,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,23.0,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,66.65,32.22
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,121.31,81.54
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,173.33,126.74
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,235.11,180.97
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,292.73,232.26
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,356.17,287.14
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,413.14,335.4
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,474.57,385.43
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,531.66,430.08
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,590.31,474.17
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,643.58,512.63
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,693.98,546.26
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,742.8,577.66
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,790.71,607.73
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,833.51,632.99
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,874.65,656.6
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,911.6,678.01
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,946.32,697.74
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,976.3,714.07
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,1003.55,728.59
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,1024.61,739.57
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,1042.5,748.64
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,1054.64,755.23
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,1063.41,759.89
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,1067.77,762.39
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,1068.71,762.93
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,1064.75,759.67
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,1057.45,754.51
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,1045.85,748.32
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,1031.07,740.21
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,1011.23,728.97
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,988.4,715.85
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,960.49,699.11
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,929.98,680.65
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,895.31,660.15
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,858.49,637.96
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,818.1,612.52
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,775.89,585.54
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,730.19,555.33
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,683.23,522.28
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,633.26,485.75
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,582.7,447.77
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,527.75,406.19
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,474.85,364.61
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,420.42,320.11
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,366.63,274.73
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,311.75,227.51
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,258.63,180.99
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,205.9,135.46
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,156.48,94.46
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,105.5,56.86
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,62.26,33.1
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,35.67,26.27
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,32.8,23.49
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,27.9,18.62
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,22.72,11.17
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,16.22,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,13.24,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,36.18,15.8
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,62.37,40.8
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,94.28,68.23
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,132.31,101.6
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,100.07,78.66
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,51.62,38.93
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,62.81,48.43
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,74.02,57.7
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,99.83,79.1
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,126.06,100.42
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,148.61,118.35
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,171.45,136.26
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,184.11,145.71
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,196.81,155.14
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,223.7,175.68
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,256.47,200.4
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,268.53,208.94
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,280.55,217.52
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,340.26,263.26
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,401.01,308.58
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,446.58,341.78
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,484.83,369.36
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,545.46,414.25
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,599.12,453.39
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,614.01,463.39
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,627.85,472.99
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,681.83,510.9
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,733.9,546.64
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,864.35,642.22
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,974.84,714.7
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,976.71,715.46
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,974.27,714.89
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,947.22,698.15
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,917.48,679.86
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,883.92,658.83
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,848.05,636.11
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,808.47,611.53
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,767.04,585.3
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,721.99,556.15
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,675.61,524.04
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,626.17,487.19
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,576.19,448.93
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,524.33,409.46
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,469.63,366.33
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,415.34,321.34
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,361.65,275.36
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,307.41,227.84
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,254.84,180.93
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,202.85,135.13
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,154.12,93.93
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,106.84,58.72
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,61.23,32.35
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,34.75,25.76
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,32.73,23.69
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,28.3,19.18
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,23.68,12.21
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,16.22,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.95,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,6.74,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,10.6,3.23
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,16.39,8.43
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,22.19,13.6
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,25.57,16.59
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,28.95,19.51
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,43.94,32.35
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,58.95,44.99
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,83.3,65.28
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,108.08,85.53
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,112.41,88.57
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,116.76,91.66
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,121.01,94.67
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,125.32,97.72
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,133.64,103.99
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,141.99,110.24
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,148.33,114.89
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,154.73,119.58
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,160.18,123.51
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,165.65,127.46
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,173.61,133.42
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,181.57,139.34
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,188.52,144.49
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,195.44,149.61
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,192.94,147.49
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,190.4,145.39
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,192.25,146.75
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,194.04,148.06
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,189.41,144.51
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,184.74,140.98
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,174.73,133.28
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,164.75,125.61
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,168.3,128.57
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,171.8,131.46
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,162.41,124.27
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,153.14,117.18
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,153.9,118.06
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,154.68,118.96
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,146.98,113.14
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,139.37,107.4
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,143.92,111.27
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,148.4,115.09
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,141.2,109.86
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,134.05,104.67
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,132.04,103.53
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,129.89,102.28
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,132.44,104.76
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,134.19,106.51
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,127.78,101.05
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,121.81,95.77
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,105.11,80.89
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,81.41,61.45
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,61.95,49.99
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,48.02,37.19
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,34.5,24.51
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,21.66,10.79
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,12.78,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.95,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,7.23,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,11.57,4.04
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,17.84,9.68
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,24.12,15.28
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,26.05,17.03
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,27.99,18.7
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,42.49,31.16
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,57.01,43.45
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,76.88,60.07
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,97.1,76.7
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,103.44,81.59
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,109.8,86.48
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,123.0,96.94
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,136.24,107.32
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,124.9,97.67
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,113.62,88.19
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,115.55,89.52
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,117.5,90.85
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,143.97,111.9
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,170.59,132.72
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,177.56,137.78
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,184.52,142.9
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,195.42,151.02
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,206.29,159.05
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,223.52,171.98
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,240.67,184.71
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,229.63,175.97
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,218.58,167.35
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,231.51,177.13
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,244.31,186.68
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,253.08,193.14
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,261.73,199.52
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,251.87,192.12
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,242.04,184.81
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,300.7,231.19
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,352.8,271.44
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,392.02,302.26
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,425.89,328.63
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,463.74,358.52
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,492.1,380.54
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,541.64,418.16
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,576.27,442.67
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,522.33,401.1
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,470.64,360.52
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,416.79,316.88
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,364.0,272.7
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,310.21,226.73
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,258.56,181.8
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,204.14,135.23
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,155.88,95.29
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,109.24,61.05
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,67.81,37.77
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,40.23,30.29
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,37.2,27.36
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,31.09,21.41
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,23.52,12.29
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,17.2,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,8.47,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,44.18,20.46
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,88.36,59.79
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,146.09,106.26
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,218.49,166.26
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,267.25,209.18
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,318.82,253.0
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,383.86,305.86
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,455.45,361.94
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,509.76,402.9
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,566.71,444.33
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,618.66,480.62
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,670.92,515.26
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,719.32,546.05
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,763.27,573.3
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,805.81,599.12
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,846.88,623.6
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,882.15,644.52
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,915.13,663.87
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,943.38,680.99
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,968.87,696.4
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,978.34,701.23
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,989.76,707.6
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,953.95,684.6
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,906.76,650.09
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,941.83,675.35
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,975.5,698.5
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,986.72,705.45
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,994.83,710.69
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,1004.72,717.58
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,1009.89,721.59
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,992.9,711.86
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,972.74,700.39
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,947.02,684.79
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,918.54,667.43
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,886.16,647.61
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,851.38,626.1
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,811.76,601.29
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,770.18,574.92
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,725.57,546.22
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,679.59,515.17
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,630.16,479.32
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,580.07,441.99
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,528.11,402.62
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,476.06,361.86
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,422.48,318.66
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,366.41,272.21
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,312.42,226.1
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,260.39,180.86
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,207.27,135.49
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,157.55,94.49
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,109.82,59.54
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,63.92,33.04
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,35.44,25.85
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,33.46,23.92
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,28.58,19.14
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,22.64,11.69
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,16.71,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,4.91,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,23.98,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,67.07,30.42
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,122.2,80.34
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,173.27,124.7
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,233.52,177.25
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,289.59,226.77
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,350.16,278.71
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,406.8,326.12
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,466.33,374.03
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,521.68,416.58
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,578.43,458.52
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,628.85,494.44
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,682.06,529.55
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,730.18,559.67
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,777.42,588.54
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,820.55,614.74
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,862.08,639.53
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,898.28,659.74
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,932.2,678.25
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,961.87,694.99
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,988.78,709.96
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,1010.76,722.25
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,1029.68,732.74
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,1043.43,740.12
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,1053.89,745.63
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,1059.5,748.87
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,1061.72,750.2
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,1059.54,748.98
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,1053.98,745.82
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,1042.13,739.2
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,1027.06,730.68
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,1007.45,719.53
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,984.86,706.52
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,957.83,690.21
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,928.03,672.12
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,894.78,652.35
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,859.12,630.79
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,819.17,606.57
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,777.29,580.66
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,731.46,551.18
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,684.31,519.54
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,634.39,483.23
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,583.78,445.4
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,531.17,405.97
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,478.64,365.15
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,424.3,321.24
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,367.65,274.2
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,312.98,227.56
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,260.42,181.83
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,208.03,136.82
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,159.09,96.23
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,108.24,58.46
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,65.25,34.12
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,35.81,26.31
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,33.41,23.98
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,28.54,19.19
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,23.4,12.44
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,16.71,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,4.91,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,26.28,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,70.29,31.51
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,127.42,83.65
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,179.95,129.72
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,241.81,184.25
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,298.32,234.82
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,361.16,289.22
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,419.59,338.59
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,480.98,388.44
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,537.65,432.74
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,592.93,474.41
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,646.37,512.63
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,699.86,547.51
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,749.21,578.91
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,797.66,609.0
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,841.67,636.17
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,883.98,661.84
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,919.69,682.47
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,952.69,701.16
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,980.65,716.32
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,1005.47,729.44
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,1028.11,742.64
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,1047.67,753.96
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,1061.51,761.8
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,1072.04,767.75
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,1078.21,771.71
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,1080.94,773.7
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,1077.7,772.82
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,1071.04,769.9
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,1059.56,763.82
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,1044.78,755.76
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,1025.33,744.91
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,1002.77,732.08
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,975.8,715.73
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,945.98,697.5
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,911.21,676.59
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,873.96,653.79
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,833.25,627.42
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,790.52,599.44
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,744.45,569.24
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,696.9,536.98
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,646.71,499.89
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,595.75,461.17
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,542.27,420.02
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,488.69,377.4
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,433.58,332.2
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,379.23,286.13
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,319.81,234.88
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,265.55,186.92
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,211.77,139.9
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,161.14,97.17
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,111.79,60.15
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,67.3,34.76
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,32.88,23.92
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,30.71,21.79
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,26.61,17.69
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,22.33,11.82
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,16.22,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,4.91,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,26.0,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,71.23,31.29
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,130.14,85.22
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,183.02,131.84
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,244.12,186.03
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,301.64,237.67
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,364.37,292.3
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,423.02,342.03
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,484.55,392.19
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,541.33,436.43
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,596.66,477.85
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,650.33,516.32
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,703.94,551.42
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,752.95,583.17
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,800.93,613.66
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,844.23,639.76
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,885.74,664.25
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,923.48,686.11
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,958.89,706.19
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,988.74,722.38
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,1015.82,736.72
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,1038.11,748.14
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,1057.22,757.62
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,1070.48,764.51
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,1080.34,769.45
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,1086.27,771.75
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,1088.67,772.04
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,1085.02,769.89
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,1077.87,765.75
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,1065.89,759.18
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,1050.6,750.65
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,1029.71,738.81
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,1005.82,725.09
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,979.26,709.05
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,949.81,691.13
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,915.71,670.76
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,879.03,648.49
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,838.95,623.5
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,796.78,596.83
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,750.38,566.79
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,702.47,534.8
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,651.9,497.99
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,600.54,459.56
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,547.16,418.87
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,493.56,376.66
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,437.81,331.4
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,382.63,285.09
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,327.1,237.32
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,269.66,187.34
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,214.84,140.04
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,163.22,97.0
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,113.32,60.01
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,68.39,34.66
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,36.46,26.83
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,31.56,22.34
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,27.52,18.34
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,23.31,12.57
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,16.71,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,4.91,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,23.45,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,67.58,29.4
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,124.9,81.84
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,177.35,126.95
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,239.35,180.22
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,296.92,230.18
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,359.07,282.39
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,416.89,329.52
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,477.69,377.0
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,535.82,420.24
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,595.33,462.62
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,649.23,499.17
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,700.02,530.97
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,749.36,560.45
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,797.84,588.59
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,841.51,613.72
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,883.47,637.4
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,920.51,657.76
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,955.17,676.45
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,984.92,692.11
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,1011.82,706.0
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,1034.67,717.98
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,1054.41,728.16
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,1068.39,734.85
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,1079.04,739.72
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,1084.27,742.25
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,1086.07,742.93
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,1082.42,740.69
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,1075.35,736.58
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,1063.45,730.31
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,1048.27,722.17
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,1028.46,711.44
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,1005.58,698.87
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,978.31,683.2
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,948.23,665.78
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,914.14,646.34
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,877.58,625.12
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,837.17,601.74
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,794.78,576.66
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,748.39,547.88
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,700.64,516.94
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,650.07,481.38
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,598.77,444.3
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,545.18,405.65
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,491.67,365.55
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,433.36,320.16
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,378.84,276.02
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,322.98,229.61
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,269.21,184.07
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,215.59,139.23
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,165.43,98.59
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,113.54,60.76
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,69.74,36.14
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,37.84,27.56
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,35.1,25.05
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,29.85,20.05
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,24.28,13.21
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,17.2,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,4.91,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
