Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,21.03,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,62.19,26.38
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,115.67,75.54
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,167.38,119.33
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,229.14,171.78
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,285.92,220.5
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,348.69,272.63
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,406.32,319.53
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,468.36,368.04
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,525.4,410.56
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,584.0,452.52
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,635.06,487.64
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,689.09,522.12
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,738.19,552.08
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,786.43,580.86
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,830.58,607.17
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,873.14,632.09
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,909.83,651.76
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,944.24,669.75
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,974.17,685.83
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,1001.41,700.21
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,1023.47,711.55
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,1042.39,721.08
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,1056.6,727.98
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,1067.44,733.01
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,1072.86,734.74
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,1074.83,734.6
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,1071.32,732.32
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,1064.38,728.16
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,1052.11,720.81
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,1036.56,711.65
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,1017.4,701.38
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,995.17,689.27
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,968.49,674.07
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,938.97,657.11
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,904.62,637.7
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,867.87,616.55
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,827.63,592.55
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,785.42,566.98
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,740.04,538.84
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,693.27,508.81
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,643.62,474.02
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,593.19,437.7
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,539.49,398.83
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,485.84,358.6
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,431.46,316.21
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,374.68,270.7
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,319.35,225.06
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,265.9,180.04
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,212.7,135.75
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,162.76,95.44
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,114.14,60.35
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,67.36,33.44
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,34.84,24.79
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,32.36,22.53
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,27.91,18.28
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,23.22,12.36
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,16.71,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,4.91,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,18.51,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,56.47,23.1
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,105.3,69.12
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,150.74,108.57
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,203.79,154.81
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,215.8,169.78
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,222.96,179.03
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,192.63,155.85
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,142.82,114.22
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,182.56,146.51
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,223.68,179.01
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,322.33,258.59
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,433.22,344.69
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,545.42,429.41
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,665.04,516.23
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,656.99,505.97
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,638.66,489.71
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,547.33,418.65
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,436.63,332.05
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,451.63,342.23
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,465.89,350.93
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,484.67,363.55
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,503.26,375.91
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,512.83,383.26
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,515.11,385.65
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,498.07,371.39
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,473.7,352.15
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,460.73,342.72
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,447.56,333.09
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,464.02,345.32
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,479.85,356.9
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,477.34,355.22
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,474.43,353.42
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,429.07,320.88
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,384.67,288.9
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,456.17,345.71
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,516.53,392.49
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,653.47,496.01
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,767.47,576.33
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,722.85,545.88
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,677.0,514.48
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,628.28,479.16
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,577.03,441.1
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,524.61,402.02
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,472.55,361.79
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,418.51,318.35
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,365.73,274.53
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,313.04,229.74
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,259.82,183.88
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,207.83,139.39
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,159.5,99.32
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,113.35,64.98
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,72.52,40.99
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,42.08,31.9
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,38.7,28.66
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,28.72,19.37
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,18.4,8.86
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,13.76,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.93,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,13.14,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,20.89,5.48
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,28.22,15.73
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,25.93,15.63
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,21.22,12.64
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,25.09,16.05
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,28.95,19.38
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,41.04,29.69
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,53.14,39.84
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,81.33,63.31
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,110.11,86.74
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,135.8,107.2
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,161.72,127.45
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,182.47,143.27
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,203.45,159.06
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,222.2,172.83
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,241.08,186.51
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,284.91,219.38
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,323.44,247.57
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,429.03,325.92
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,544.57,407.82
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,743.27,551.85
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,937.58,680.98
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,985.94,708.29
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,1031.55,735.58
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,1038.55,739.62
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,1042.33,742.32
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,1040.38,741.61
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,1035.23,739.07
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,1026.91,734.95
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,1015.38,728.91
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,999.19,719.99
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,979.79,709.09
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,953.86,693.54
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,925.17,676.22
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,892.08,655.83
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,856.59,633.74
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,817.29,609.14
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,776.06,582.96
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,731.08,553.75
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,684.68,522.3
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,635.4,486.42
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,585.44,449.04
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,533.58,409.94
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,481.61,369.34
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,425.23,323.82
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,372.24,279.37
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,317.63,232.43
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,264.8,186.17
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,212.22,140.59
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,162.74,99.06
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,114.49,62.82
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,67.82,34.73
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,34.79,25.44
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,32.31,23.05
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,27.85,18.66
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,23.16,12.67
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,16.71,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,4.91,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,22.52,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,64.98,25.13
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,121.63,79.03
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,174.28,124.61
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,237.0,179.17
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,294.28,229.85
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,358.46,284.76
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,417.4,333.82
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,479.58,383.39
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,537.13,427.74
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,593.43,469.51
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,647.41,507.89
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,701.5,543.33
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,750.78,574.08
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,799.13,603.52
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,843.58,630.49
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,886.28,655.94
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,922.31,676.98
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,955.79,696.27
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,984.85,711.75
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,1010.9,725.26
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,1033.63,738.34
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,1053.23,749.54
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,1067.53,757.57
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,1078.47,763.7
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,1083.48,767.07
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,1085.02,768.5
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,1082.6,766.6
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,1076.72,762.75
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,1065.92,757.19
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,1051.78,749.66
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,1032.86,738.55
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,1010.73,725.5
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,984.21,709.71
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,954.78,692.06
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,920.76,672.04
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,884.18,650.12
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,843.54,624.92
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,800.81,598.02
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,754.64,568.41
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,706.89,537.06
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,656.87,500.8
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,605.97,462.86
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,552.2,422.56
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,498.27,380.64
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,442.46,335.33
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,387.24,289.02
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,330.49,240.5
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,275.43,192.42
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,217.28,142.31
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,165.8,99.06
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,114.84,62.35
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,69.53,36.65
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,40.21,30.21
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,44.43,33.72
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,30.71,21.13
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,20.15,10.31
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,15.73,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,5.9,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,20.5,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,50.53,18.32
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,87.34,57.0
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,128.04,92.55
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,174.73,133.65
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,140.33,111.07
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,86.99,68.73
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,95.54,75.98
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,104.74,83.28
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,143.44,114.97
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,183.15,146.68
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,221.41,176.58
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,256.05,203.04
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,305.54,240.74
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,356.48,278.6
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,409.53,317.52
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,471.43,361.98
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,579.27,442.9
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,695.84,526.47
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,800.7,599.88
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,903.99,666.69
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,975.84,710.99
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,1042.42,751.5
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,1056.86,759.07
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,1068.04,765.4
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,1074.37,769.59
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,1077.33,771.86
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,1073.9,770.29
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,1067.12,766.79
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,1056.06,760.36
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,1041.76,752.03
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,1022.36,741.17
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,999.89,728.38
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,974.0,712.8
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,945.26,695.34
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,912.5,675.18
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,877.24,653.23
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,837.41,628.14
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,795.48,601.36
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,750.1,571.83
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,703.12,540.07
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,652.6,503.04
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,601.34,464.45
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,548.19,424.67
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,494.79,383.07
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,439.65,338.16
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,385.02,292.03
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,325.95,241.15
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,271.88,193.28
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,217.47,145.43
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,166.22,101.77
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,116.67,64.02
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,71.94,37.56
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,34.36,25.31
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,32.29,23.26
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,27.83,18.82
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,23.13,12.82
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,17.2,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,5.9,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,17.44,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,55.41,19.58
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,105.32,68.93
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,154.27,110.88
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,213.25,162.06
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,269.52,211.89
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,332.05,266.0
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,388.52,314.08
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,447.72,362.82
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,504.58,408.17
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,563.31,453.4
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,616.81,492.87
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,670.9,530.65
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,717.36,561.41
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,766.38,593.46
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,811.31,622.04
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,854.85,649.23
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,892.51,672.18
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,928.12,693.57
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,959.29,711.98
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,987.83,728.6
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,1009.57,741.38
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,1028.3,752.34
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,1042.96,760.04
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,1054.35,765.77
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,1060.37,768.81
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,1063.01,769.88
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,1060.24,767.56
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,1054.1,763.28
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,1042.64,756.97
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,1027.93,748.69
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,1009.08,737.11
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,987.15,723.63
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,961.31,708.26
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,932.63,690.95
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,899.46,670.11
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,863.81,647.49
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,824.26,622.16
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,782.71,595.19
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,737.81,565.92
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,691.43,534.77
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,641.93,498.03
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,591.66,459.71
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,538.39,418.84
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,485.02,376.46
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,431.26,332.09
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,378.29,286.92
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,319.67,236.28
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,266.27,188.96
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,212.98,142.26
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,163.16,100.01
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,114.87,63.42
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,68.63,35.39
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,35.17,25.99
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,33.16,24.0
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,29.23,20.03
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,25.18,14.45
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,17.69,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,4.91,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,20.32,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,59.87,19.52
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,113.52,72.91
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,164.37,116.92
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,225.12,169.72
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,281.25,219.21
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,342.36,271.45
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,400.46,319.65
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,461.83,368.35
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,518.36,411.54
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,576.37,454.08
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,626.75,489.64
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,679.93,524.52
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,728.61,555.19
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,776.45,584.68
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,820.18,610.05
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,862.33,633.88
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,898.61,654.79
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,932.45,674.01
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,961.45,691.01
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,987.55,706.18
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,1009.91,718.77
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,1029.23,729.54
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,1042.88,736.77
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,1053.26,742.14
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,1059.34,745.45
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,1062.03,746.85
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,1059.3,744.93
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,1053.21,741.11
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,1042.33,735.05
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,1028.21,727.09
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,1009.48,716.33
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,987.71,703.7
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,961.07,687.57
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,931.63,669.68
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,898.67,649.59
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,863.24,627.78
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,823.37,602.99
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,781.47,576.61
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,736.82,548.14
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,690.68,517.83
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,641.44,482.56
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,591.42,445.75
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,538.68,406.77
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,485.79,366.24
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,431.93,323.27
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,378.62,279.31
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,320.32,230.39
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,266.97,184.4
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,213.67,138.91
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,163.44,97.31
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,114.42,60.89
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,70.13,35.23
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,32.7,23.27
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,30.52,21.24
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,26.42,17.26
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,22.12,11.81
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,16.22,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,4.91,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,21.85,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,61.69,18.27
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,116.69,73.54
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,167.95,117.93
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,228.02,169.98
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,284.86,219.73
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,347.14,272.38
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,404.71,319.8
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,465.28,367.57
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,521.03,409.91
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,575.53,449.7
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,629.02,486.99
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,682.52,521.36
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,731.33,551.68
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,779.23,580.78
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,822.71,605.72
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,864.49,629.07
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,901.59,650.39
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,936.4,670.1
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,966.87,686.95
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,994.58,702.05
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,1015.94,713.8
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,1034.16,723.74
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,1047.13,730.6
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,1056.76,735.58
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,1062.5,738.78
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,1064.81,740.07
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,1062.16,738.5
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,1056.1,735.02
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,1045.22,728.49
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,1031.06,720.1
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,1011.33,709.06
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,988.58,696.19
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,962.38,680.71
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,933.38,663.45
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,899.94,643.32
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,864.07,621.52
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,824.29,596.69
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,782.55,570.38
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,737.16,541.76
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,690.37,511.38
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,641.16,476.66
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,591.19,440.41
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,538.05,401.4
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,485.1,361.2
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,430.62,318.6
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,373.94,272.98
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,318.97,227.43
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,265.96,182.52
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,213.39,138.35
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,164.14,98.14
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,113.3,60.62
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,70.1,35.71
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,36.42,26.34
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,34.05,24.15
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,28.76,19.13
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,23.13,12.49
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,16.71,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,4.91,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,17.62,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,53.51,14.36
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,102.05,64.98
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,150.79,106.75
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,208.86,156.61
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,263.78,204.61
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,324.44,256.26
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,379.82,302.38
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,438.53,349.47
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,492.51,391.22
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,549.24,433.45
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,602.44,471.44
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,656.0,508.35
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,704.7,539.1
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,752.82,568.77
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,796.07,595.24
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,833.63,617.6
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,870.31,638.72
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,904.96,658.25
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,935.09,675.46
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,962.7,691.04
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,984.67,703.6
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,1003.76,714.47
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,1018.41,722.53
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,1029.93,728.78
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,1036.25,731.61
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,1039.33,732.64
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,1036.67,731.21
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,1030.81,727.97
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,1018.36,720.35
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,1002.92,711.04
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,982.73,699.66
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,959.87,686.61
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,934.27,671.45
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,906.13,654.64
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,873.39,634.9
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,838.5,613.64
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,799.9,589.82
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,759.57,564.57
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,715.48,536.41
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,670.25,505.31
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,621.81,470.52
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,572.97,434.51
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,521.72,396.31
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,470.8,357.11
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,418.02,315.11
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,363.77,270.79
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,310.91,226.52
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,260.26,183.29
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,209.38,140.34
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,162.01,101.47
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,116.7,67.86
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,76.5,43.98
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,44.7,33.98
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,40.54,30.12
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,32.37,22.44
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,24.2,13.44
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,17.2,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.93,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,9.98,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,41.82,9.46
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,83.3,54.11
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,128.32,92.26
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,181.65,137.63
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,233.81,182.5
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,291.86,231.34
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,346.16,276.04
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,406.76,324.14
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,461.65,366.64
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,518.77,409.53
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,571.92,447.71
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,626.03,485.38
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,675.34,518.48
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,724.54,550.33
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,768.24,577.65
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,810.94,603.94
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,843.1,623.19
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,872.58,640.69
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,895.28,652.77
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,914.7,662.78
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,938.57,677.05
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,960.07,689.77
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,974.59,698.16
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,986.42,705.03
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,992.97,708.36
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,996.72,710.12
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,995.63,709.92
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,991.74,708.11
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,981.11,702.6
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,967.87,695.55
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,949.23,684.22
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,928.28,671.5
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,902.27,656.63
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,874.28,640.36
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,841.83,620.06
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,807.85,598.13
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,769.02,572.98
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,729.18,546.66
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,686.03,517.55
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,642.55,487.53
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,595.53,453.66
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,548.84,419.24
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,500.21,383.64
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,452.43,347.57
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,402.68,308.39
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,354.8,269.74
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,305.49,229.44
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,259.03,190.87
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,211.74,151.93
