Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,168.26,116.91
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,126.62,85.63
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,89.83,61.5
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,59.16,47.24
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,50.45,39.21
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,36.37,26.17
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,21.79,11.65
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,13.76,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.97,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.95,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,10.13,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,17.37,8.53
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,57.42,40.18
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,107.02,81.34
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,82.08,63.43
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,46.36,34.28
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,56.53,42.9
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,66.7,51.33
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,95.73,75.4
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,125.28,99.39
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,128.09,101.05
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,130.87,102.73
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,138.32,108.24
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,145.79,113.7
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,169.76,132.33
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,193.91,150.79
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,207.81,161.07
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,221.77,171.35
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,237.72,183.2
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,253.71,194.99
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,262.29,201.05
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,270.81,207.08
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,268.3,204.73
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,265.74,202.43
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,255.71,194.68
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,245.66,186.95
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,268.65,204.23
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,291.49,221.16
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,313.15,237.21
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,334.56,253.0
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,335.19,253.4
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,335.71,253.86
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,347.4,262.53
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,356.05,268.9
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,448.23,341.4
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,530.02,403.76
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,671.74,510.87
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,789.0,592.65
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,744.44,561.49
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,698.39,530.04
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,648.27,493.91
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,597.39,456.2
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,544.65,416.54
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,491.84,375.43
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,434.09,329.0
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,379.91,283.82
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,324.77,236.93
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,271.65,190.83
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,217.9,144.64
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,167.64,102.75
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,116.12,64.03
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,72.7,38.54
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,38.15,28.33
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,34.99,25.35
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,29.75,20.27
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,24.2,13.43
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,17.2,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,4.91,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.98,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,4.33,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,7.71,0.63
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,11.57,4.18
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,15.43,7.64
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,18.32,10.2
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,21.22,12.71
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,23.64,14.74
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,26.06,16.73
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,35.25,24.43
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,44.44,32.02
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,51.71,37.9
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,58.98,43.72
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,87.46,66.91
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,116.42,90.02
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,155.97,121.26
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,195.92,152.14
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,210.32,162.7
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,224.78,173.33
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,236.3,181.57
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,247.83,189.76
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,257.86,196.95
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,267.84,204.09
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,282.25,214.56
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,296.59,224.92
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,305.36,231.16
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,314.04,237.37
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,328.54,247.96
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,342.87,258.39
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,365.12,274.63
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,382.03,286.88
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,398.42,299.02
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,414.3,310.78
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,536.1,401.63
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,649.55,482.41
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,750.97,559.32
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,831.88,616.8
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,812.78,603.29
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,788.94,587.79
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,743.58,558.23
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,696.63,527.23
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,647.07,491.6
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,596.65,454.32
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,544.1,414.33
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,491.34,372.93
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,436.69,329.14
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,382.66,284.35
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,326.69,236.84
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,268.9,187.05
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,215.31,140.88
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,164.8,98.64
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,115.02,61.3
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,69.99,34.94
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,34.94,25.4
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,29.7,20.63
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,25.56,16.59
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,21.2,11.01
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,15.73,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,4.91,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,16.51,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,55.99,6.0
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,113.18,69.91
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,164.69,114.99
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,225.06,167.34
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,281.77,217.45
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,344.09,270.84
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,402.82,319.81
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,464.69,369.25
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,521.34,412.21
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,576.84,452.48
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,630.35,489.56
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,683.97,523.73
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,733.74,553.95
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,782.62,582.82
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,826.43,607.76
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,868.57,631.18
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,906.44,651.31
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,941.94,669.68
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,972.49,685.98
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,1000.23,700.55
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,1021.95,711.63
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,1040.53,720.95
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,1055.39,728.15
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,1066.89,733.48
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,1072.43,736.14
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,1074.47,736.94
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,1071.51,734.81
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,1065.08,730.77
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,1053.31,725.79
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,1038.22,718.82
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,1017.05,707.16
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,992.87,693.69
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,966.55,679.39
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,937.37,663.17
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,903.19,643.52
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,866.51,622.06
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,826.51,598.02
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,784.54,572.4
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,738.65,543.69
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,691.3,513.5
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,641.46,478.32
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,590.77,441.53
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,536.04,401.52
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,481.98,360.59
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,427.68,317.7
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,373.91,273.76
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,319.05,227.89
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,262.63,180.08
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,209.09,135.19
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,159.5,94.78
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,94.97,51.48
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,52.61,28.91
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,28.87,19.76
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,20.77,12.55
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,18.81,10.55
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,16.79,7.36
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,11.8,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.97,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.97,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,6.26,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,10.6,2.85
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,14.95,6.91
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,19.29,10.79
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,34.27,23.67
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,49.27,36.43
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,89.14,69.85
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,130.43,103.69
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,126.34,99.74
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,122.43,96.05
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,127.82,99.84
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,132.95,103.32
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,249.45,198.21
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,369.94,291.47
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,396.15,308.56
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,413.27,319.5
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,651.11,493.31
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,886.6,645.46
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,915.81,658.27
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,942.4,672.0
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,965.58,684.32
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,985.95,694.9
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,980.67,689.62
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,976.93,685.72
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,999.6,699.19
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,1025.87,714.52
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,1019.71,710.92
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,1010.25,705.7
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,995.24,697.25
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,982.63,690.37
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,972.83,685.24
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,963.23,680.25
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,938.56,666.09
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,911.06,650.18
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,879.54,631.58
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,845.51,611.18
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,793.53,578.62
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,743.78,547.17
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,678.21,501.55
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,619.48,459.47
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,547.87,407.97
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,482.96,360.52
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,463.16,347.52
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,434.99,326.74
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,403.31,301.16
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,363.0,266.64
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,282.01,204.4
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,223.93,161.58
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,180.34,128.41
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,141.51,100.11
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,109.35,75.9
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,79.82,55.45
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,54.75,42.06
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,40.58,29.57
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,30.15,20.09
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,19.38,9.19
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,13.27,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.93,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,16.04,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,52.73,0.0
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,106.96,64.14
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,153.91,105.89
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,208.85,153.83
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,261.32,200.23
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,318.58,249.42
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,372.41,294.56
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,429.8,340.78
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,468.85,371.18
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,502.61,396.28
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,557.3,436.04
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,613.16,475.15
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,686.22,526.14
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,763.07,576.48
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,806.35,602.74
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,848.0,627.88
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,885.06,650.18
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,919.89,670.87
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,943.01,683.93
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,962.04,694.5
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,981.91,705.95
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,998.34,715.27
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,1006.23,719.17
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,1004.32,717.12
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,1029.54,731.74
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,1058.26,748.16
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,1055.91,745.53
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,1050.12,741.25
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,1039.06,734.01
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,1024.72,724.89
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,1005.32,713.39
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,982.96,700.07
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,957.38,684.79
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,928.92,667.67
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,891.72,645.22
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,852.96,621.56
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,812.87,596.87
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,771.25,570.83
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,731.57,546.01
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,688.52,518.33
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,639.55,482.88
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,589.78,445.9
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,537.24,407.14
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,484.52,366.75
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,429.46,322.65
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,375.05,277.61
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,320.68,231.5
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,264.41,183.06
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,211.05,137.2
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,160.66,95.16
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,111.83,58.67
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,67.57,33.04
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,33.19,23.66
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,30.64,21.26
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,24.28,15.3
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,20.33,10.0
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,15.24,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,4.91,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,14.71,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,51.07,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,105.02,63.1
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,155.1,107.25
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,215.03,159.4
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,270.05,208.29
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,331.72,261.39
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,388.22,309.05
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,447.85,357.32
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,503.97,401.35
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,561.49,444.8
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,611.14,480.6
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,663.53,515.91
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,712.35,547.48
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,760.32,577.86
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,803.81,604.04
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,845.68,628.68
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,882.89,650.78
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,917.76,671.19
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,946.73,687.79
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,972.92,702.61
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,996.09,716.05
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,1016.25,727.67
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,1031.24,736.13
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,1043.01,742.72
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,1049.96,746.74
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,1053.54,748.81
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,1051.7,746.93
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,1046.48,743.13
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,1035.93,737.04
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,1022.1,729.01
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,1003.69,718.16
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,982.22,705.42
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,956.26,689.22
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,927.45,671.21
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,894.2,650.28
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,858.49,627.66
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,818.82,602.74
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,777.14,576.21
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,732.7,547.49
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,686.8,517.17
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,637.64,481.68
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,587.68,444.66
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,535.39,405.86
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,483.02,365.58
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,428.86,322.24
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,375.45,278.04
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,317.42,229.24
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,264.45,183.45
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,211.44,138.05
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,161.57,96.61
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,113.0,60.41
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,69.18,35.03
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,32.83,23.38
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,30.68,21.33
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,26.15,16.93
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,21.37,10.73
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,15.73,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,4.91,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,14.21,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,50.33,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,104.29,62.4
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,154.24,106.49
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,214.37,158.63
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,269.14,207.36
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,330.68,260.51
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,387.26,308.13
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,446.98,356.23
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,502.93,399.74
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,557.69,440.7
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,610.45,478.46
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,663.29,513.84
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,711.74,544.69
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,759.3,574.31
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,802.5,599.77
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,844.02,623.63
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,881.57,645.44
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,916.98,665.66
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,948.21,683.02
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,976.81,698.64
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,998.71,710.58
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,1017.56,720.7
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,1032.28,728.22
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,1043.71,733.81
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,1049.76,736.37
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,1052.4,737.0
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,1050.63,735.09
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,1045.47,731.23
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,1034.95,724.39
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,1021.16,715.7
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,1002.24,704.62
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,980.24,691.68
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,954.27,676.92
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,925.46,660.27
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,892.62,640.4
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,857.29,618.81
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,818.43,595.4
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,777.51,570.29
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,733.17,542.24
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,687.29,512.62
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,638.21,477.49
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,588.28,440.79
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,536.01,402.6
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,483.51,362.75
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,429.49,319.99
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,375.95,276.08
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,321.52,230.24
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,265.14,182.05
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,211.61,136.36
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,160.99,94.46
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,111.79,58.06
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,67.22,32.61
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,32.81,23.14
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,29.76,20.33
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,23.46,14.46
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,19.45,9.05
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,15.24,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,15.97,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,52.45,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,108.09,63.52
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,156.76,106.98
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,216.75,159.0
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,273.05,208.92
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,335.03,262.35
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,393.02,311.23
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,454.19,360.74
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,508.24,402.78
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,565.65,445.57
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,618.76,484.06
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,671.96,519.97
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,721.69,551.93
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,770.56,582.67
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,814.12,608.77
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,855.99,633.3
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,893.21,655.11
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,927.98,675.15
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,957.88,692.06
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,984.84,707.08
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,1007.99,718.9
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,1028.06,728.81
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,1042.92,736.23
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,1054.45,741.73
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,1061.09,745.37
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,1064.29,747.07
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,1062.5,744.94
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,1057.26,740.89
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,1047.15,735.49
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,1033.7,728.15
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,1014.55,717.33
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,992.27,704.61
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,966.47,690.31
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,937.75,674.06
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,904.48,654.59
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,868.65,633.25
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,829.26,609.51
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,787.76,584.0
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,742.69,555.38
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,695.98,525.19
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,646.18,489.14
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,595.49,451.45
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,542.63,412.58
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,489.56,371.98
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,434.08,327.52
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,379.13,281.9
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,323.78,234.71
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,270.08,187.93
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,212.27,138.22
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,160.92,95.14
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,111.44,58.08
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,66.57,32.34
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,32.41,23.12
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,29.82,20.65
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,23.51,14.69
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,19.51,9.12
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,15.24,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,11.95,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,48.4,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,105.11,61.3
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,154.32,105.39
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,215.16,158.03
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,271.26,207.89
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,333.06,261.24
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,391.22,309.98
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,452.54,359.05
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,506.38,400.68
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,563.71,443.12
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,617.08,481.04
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,670.59,516.31
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,719.95,547.52
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,768.41,577.5
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,812.2,602.97
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,854.36,626.9
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,891.87,647.51
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,926.85,666.24
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,955.98,682.1
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,982.07,696.07
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,1005.67,708.89
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,1026.2,719.87
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,1041.0,728.61
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,1052.5,735.45
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,1059.12,739.06
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,1062.31,740.75
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,1060.05,739.29
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,1054.37,735.91
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,1044.29,729.84
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,1030.89,721.89
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,1012.81,711.87
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,991.59,699.95
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,965.43,684.74
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,936.41,667.72
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,902.92,648.45
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,866.97,627.37
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,827.04,603.09
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,785.1,577.2
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,739.45,547.87
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,692.36,517.0
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,642.81,481.79
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,592.45,444.98
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,539.21,406.17
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,485.97,365.85
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,430.86,322.05
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,376.74,277.6
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,318.62,229.07
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,265.68,183.66
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,212.12,138.23
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,162.03,97.05
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,113.42,61.3
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,66.94,34.02
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,35.03,25.28
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,32.6,22.97
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,27.25,17.82
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,21.55,10.45
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,15.73,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,7.06,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,36.72,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,81.05,47.9
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,127.66,88.43
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,184.18,136.22
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,237.83,182.59
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,297.94,233.37
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,353.18,279.18
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,412.21,326.33
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,454.03,358.81
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,493.71,388.46
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,522.99,408.77
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,543.79,422.19
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,554.51,426.91
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,550.21,420.67
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,578.95,438.96
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,605.62,455.07
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,654.92,488.88
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,712.82,527.5
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,694.72,511.43
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,679.7,498.12
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,711.94,518.99
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,743.45,538.61
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,789.96,568.92
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,841.99,601.93
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,828.61,591.13
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,819.35,583.71
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,773.66,551.63
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,726.93,519.01
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,773.65,552.13
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,817.67,581.96
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,844.96,602.96
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,863.41,618.43
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,824.95,593.55
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,786.61,569.14
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,747.44,543.88
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,709.4,518.91
2018,7,12,14,15,435.0,344.0,1.0,22.45,719.0,673.61,495.27
2018,7,12,14,30,415.0,343.0,1.0,22.3,690.0,638.14,471.47
2018,7,12,14,45,368.0,341.5,1.0,22.15,640.0,584.24,434.16
2018,7,12,15,0,321.0,340.0,1.0,22.0,590.0,533.22,398.4
2018,7,12,15,15,348.0,311.0,1.0,22.0,569.0,506.16,380.2
2018,7,12,15,30,375.0,282.0,1.0,22.0,548.0,476.28,359.18
2018,7,12,15,45,471.0,229.0,1.0,21.8,541.0,455.98,345.23
2018,7,12,16,0,567.0,176.0,1.0,21.6,534.0,427.38,323.59
2018,7,12,16,15,643.5,137.5,1.0,21.3,513.5,393.26,296.05
