Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,30,720.0,99.0,1.0,21.0,493.0,353.53,262.23
2018,7,12,16,45,696.5,94.0,1.0,20.75,445.0,299.28,216.97
2018,7,12,17,0,673.0,89.0,1.0,20.5,397.0,249.51,174.52
2018,7,12,17,15,638.5,84.0,1.0,20.05,348.0,199.78,132.64
2018,7,12,17,30,604.0,79.0,1.0,19.6,299.0,153.71,95.03
2018,7,12,17,45,557.5,72.5,1.0,19.15,251.0,109.02,62.2
2018,7,12,18,0,511.0,66.0,1.0,18.7,203.0,69.61,39.27
2018,7,12,18,15,442.0,58.0,0.95,18.1,158.5,41.08,30.55
2018,7,12,18,30,373.0,50.0,0.9,17.5,114.0,37.23,26.93
2018,7,12,18,45,276.5,39.0,0.85,16.95,78.0,29.7,19.82
2018,7,12,19,0,180.0,28.0,0.8,16.4,42.0,21.88,10.44
2018,7,12,19,15,98.0,16.0,0.75,16.15,23.0,15.73,0.0
2018,7,12,19,30,16.0,4.0,0.7,15.9,4.0,0.0,0.0
2018,7,12,19,45,8.0,2.0,0.65,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.5,12.7,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.5,12.8,3.0,3.48,0.0
2018,7,13,5,15,70.5,16.0,0.5,13.2,22.0,24.54,0.0
2018,7,13,5,30,134.0,29.0,0.5,13.6,41.0,61.08,35.87
2018,7,13,5,45,256.0,41.5,0.45,14.0,82.0,109.98,76.16
2018,7,13,6,0,378.0,54.0,0.4,14.4,123.0,173.51,128.2
2018,7,13,6,15,289.5,62.0,0.45,14.85,124.5,171.17,131.92
2018,7,13,6,30,201.0,70.0,0.5,15.3,126.0,155.68,122.85
2018,7,13,6,45,153.5,103.0,0.5,15.75,151.0,180.87,144.64
2018,7,13,7,0,106.0,136.0,0.5,16.2,176.0,195.95,156.71
2018,7,13,7,15,221.5,152.5,0.5,16.7,251.0,286.5,229.11
2018,7,13,7,30,337.0,169.0,0.5,17.2,326.0,383.06,303.54
2018,7,13,7,45,355.5,186.5,0.55,17.7,369.0,428.94,336.94
2018,7,13,8,0,374.0,204.0,0.6,18.2,412.0,475.72,370.62
2018,7,13,8,15,496.0,183.5,0.6,18.65,485.0,564.83,435.83
2018,7,13,8,30,618.0,163.0,0.6,19.1,558.0,659.18,502.12
2018,7,13,8,45,709.5,137.0,0.65,19.6,621.0,727.21,547.37
2018,7,13,9,0,801.0,111.0,0.7,20.1,684.0,797.3,591.83
2018,7,13,9,15,808.5,115.0,0.7,20.5,721.5,832.8,611.99
2018,7,13,9,30,816.0,119.0,0.7,20.9,759.0,861.4,627.89
2018,7,13,9,45,819.5,124.5,0.75,21.35,791.0,890.25,644.69
2018,7,13,10,0,823.0,130.0,0.8,21.8,823.0,916.5,659.75
2018,7,13,10,15,831.0,130.5,0.85,22.25,850.5,939.17,672.54
2018,7,13,10,30,839.0,131.0,0.9,22.7,878.0,959.23,683.74
2018,7,13,10,45,845.0,131.0,0.9,23.15,899.0,974.05,690.78
2018,7,13,11,0,851.0,131.0,0.9,23.6,920.0,985.97,696.14
2018,7,13,11,15,815.0,157.0,0.95,23.95,922.0,985.39,695.17
2018,7,13,11,30,779.0,183.0,1.0,24.3,924.0,975.54,688.75
2018,7,13,11,45,781.5,182.5,1.05,24.65,930.5,974.05,687.69
2018,7,13,12,0,784.0,182.0,1.1,25.0,937.0,969.68,684.8
2018,7,13,12,15,829.0,153.5,1.15,25.2,951.5,970.79,685.83
2018,7,13,12,30,874.0,125.0,1.2,25.4,966.0,974.49,688.47
2018,7,13,12,45,861.5,131.0,1.25,25.6,954.5,953.12,675.57
2018,7,13,13,0,849.0,137.0,1.3,25.8,943.0,929.26,661.39
2018,7,13,13,15,863.0,125.5,1.3,25.85,933.5,910.27,649.92
2018,7,13,13,30,877.0,114.0,1.3,25.9,924.0,887.89,636.26
2018,7,13,13,45,873.5,112.5,1.35,25.9,903.0,856.86,617.83
2018,7,13,14,0,870.0,111.0,1.4,25.9,882.0,823.48,597.76
2018,7,13,14,15,863.5,110.0,1.4,25.75,854.0,786.03,574.57
2018,7,13,14,30,857.0,109.0,1.4,25.6,826.0,746.74,549.94
2018,7,13,14,45,849.0,106.5,1.4,25.5,792.0,703.33,522.1
2018,7,13,15,0,841.0,104.0,1.4,25.4,758.0,658.6,492.05
2018,7,13,15,15,829.5,102.5,1.4,25.4,719.0,611.53,458.43
2018,7,13,15,30,818.0,101.0,1.4,25.4,680.0,563.87,423.46
2018,7,13,15,45,804.0,98.0,1.4,24.85,636.5,510.85,384.54
2018,7,13,16,0,790.0,95.0,1.4,24.3,593.0,459.94,345.73
2018,7,13,16,15,772.0,91.5,1.4,23.95,546.5,407.27,304.02
2018,7,13,16,30,754.0,88.0,1.4,23.6,500.0,355.64,261.78
2018,7,13,16,45,729.5,84.5,1.4,23.2,451.5,303.22,217.98
2018,7,13,17,0,705.0,81.0,1.4,22.8,403.0,252.99,175.18
2018,7,13,17,15,672.0,76.5,1.35,22.2,353.5,199.8,130.54
2018,7,13,17,30,639.0,72.0,1.3,21.6,304.0,152.57,92.01
2018,7,13,17,45,593.0,66.5,1.3,21.0,255.5,106.89,58.67
2018,7,13,18,0,547.0,61.0,1.3,20.4,207.0,66.41,35.6
2018,7,13,18,15,479.5,54.0,1.3,19.7,162.0,37.66,27.34
2018,7,13,18,30,412.0,47.0,1.3,19.0,117.0,34.53,24.39
2018,7,13,18,45,312.5,37.0,1.25,18.25,80.0,28.33,18.5
2018,7,13,19,0,213.0,27.0,1.2,17.5,43.0,21.08,9.56
2018,7,13,19,15,113.0,14.5,1.15,17.05,22.5,14.25,0.0
2018,7,13,19,30,13.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,1.1,16.15,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,12.4,5.0,4.91,0.0
2018,7,14,5,15,144.5,16.5,0.8,12.85,27.5,34.07,0.0
2018,7,14,5,30,257.0,28.0,0.8,13.3,50.0,81.83,46.34
2018,7,14,5,45,354.0,37.5,0.8,13.7,89.0,129.02,88.17
2018,7,14,6,0,451.0,47.0,0.8,14.1,128.0,186.54,137.11
2018,7,14,6,15,515.5,53.0,0.8,14.6,173.5,239.59,183.63
2018,7,14,6,30,580.0,59.0,0.8,15.1,219.0,299.11,234.69
2018,7,14,6,45,625.0,64.0,0.8,15.6,268.5,355.07,281.8
2018,7,14,7,0,670.0,69.0,0.8,16.1,318.0,413.96,329.6
2018,7,14,7,15,701.5,72.5,0.8,16.7,367.5,468.36,372.13
2018,7,14,7,30,733.0,76.0,0.8,17.3,417.0,524.6,414.43
2018,7,14,7,45,757.5,79.0,0.8,17.9,466.5,577.36,452.61
2018,7,14,8,0,782.0,82.0,0.8,18.5,516.0,630.73,489.78
2018,7,14,8,15,800.5,84.5,0.85,19.1,563.0,679.5,521.44
2018,7,14,8,30,819.0,87.0,0.9,19.7,610.0,724.24,549.73
2018,7,14,8,45,833.5,89.0,0.9,20.3,653.5,767.84,576.11
2018,7,14,9,0,848.0,91.0,0.9,20.9,697.0,810.16,601.11
2018,7,14,9,15,859.0,92.5,0.95,21.35,736.0,847.37,623.44
2018,7,14,9,30,870.0,94.0,1.0,21.8,775.0,882.6,644.31
2018,7,14,9,45,704.0,187.5,1.05,22.25,754.5,859.06,627.12
2018,7,14,10,0,538.0,281.0,1.1,22.7,734.0,812.99,592.81
2018,7,14,10,15,671.5,217.5,1.15,23.0,802.0,886.53,643.55
2018,7,14,10,30,805.0,154.0,1.2,23.3,870.0,955.67,685.89
2018,7,14,10,45,857.5,127.0,1.25,23.6,906.0,982.08,700.89
2018,7,14,11,0,910.0,100.0,1.3,23.9,942.0,1012.5,718.89
2018,7,14,11,15,896.0,112.0,1.35,23.95,952.0,1014.33,719.84
2018,7,14,11,30,882.0,124.0,1.4,24.0,962.0,1012.61,719.06
2018,7,14,11,45,867.0,135.5,1.4,24.0,964.5,1006.02,714.72
2018,7,14,12,0,852.0,147.0,1.4,24.0,967.0,996.24,708.57
2018,7,14,12,15,885.0,124.5,1.45,23.9,976.0,997.12,710.25
2018,7,14,12,30,918.0,102.0,1.5,23.8,985.0,994.18,709.49
2018,7,14,12,45,916.0,102.0,1.5,23.7,977.0,976.33,698.76
2018,7,14,13,0,914.0,102.0,1.5,23.6,969.0,955.5,686.34
2018,7,14,13,15,911.5,101.5,1.5,23.45,954.5,930.81,671.64
2018,7,14,13,30,909.0,101.0,1.5,23.3,940.0,903.36,655.14
2018,7,14,13,45,904.5,100.5,1.55,23.15,918.0,871.56,636.36
2018,7,14,14,0,900.0,100.0,1.6,23.0,896.0,837.36,615.8
2018,7,14,14,15,894.0,98.5,1.6,22.7,867.5,798.79,591.91
2018,7,14,14,30,888.0,97.0,1.6,22.4,839.0,758.28,566.43
2018,7,14,14,45,879.5,96.0,1.55,22.15,805.0,714.72,537.99
2018,7,14,15,0,871.0,95.0,1.5,21.9,771.0,669.81,507.68
2018,7,14,15,15,860.0,93.0,1.5,21.9,731.5,621.25,472.51
2018,7,14,15,30,849.0,91.0,1.5,21.9,692.0,572.01,435.87
2018,7,14,15,45,835.5,88.5,1.5,20.9,648.0,520.54,398.04
2018,7,14,16,0,822.0,86.0,1.5,19.9,604.0,469.07,358.69
2018,7,14,16,15,805.0,83.5,1.5,19.35,557.5,413.45,314.15
2018,7,14,16,30,788.0,81.0,1.5,18.8,511.0,361.38,270.77
2018,7,14,16,45,765.0,77.5,1.45,18.2,461.5,307.62,224.9
2018,7,14,17,0,742.0,74.0,1.4,17.6,412.0,255.84,179.83
2018,7,14,17,15,711.0,70.0,1.35,17.1,362.0,204.18,135.15
2018,7,14,17,30,680.0,66.0,1.3,16.6,312.0,155.79,94.7
2018,7,14,17,45,636.5,61.0,1.3,16.15,263.0,105.95,57.33
2018,7,14,18,0,593.0,56.0,1.3,15.7,214.0,63.63,32.99
2018,7,14,18,15,528.0,49.5,1.3,15.35,168.0,33.92,24.56
2018,7,14,18,30,463.0,43.0,1.3,15.0,122.0,30.99,21.72
2018,7,14,18,45,363.0,34.5,1.25,14.6,84.0,26.04,16.83
2018,7,14,19,0,263.0,26.0,1.2,14.2,46.0,20.78,9.29
2018,7,14,19,15,141.0,14.0,1.2,14.0,24.0,13.76,0.0
2018,7,14,19,30,19.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,7,14,19,45,9.5,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,4,45,24.5,2.5,0.8,10.3,2.5,0.0,0.0
2018,7,15,5,0,49.0,5.0,0.8,10.5,5.0,4.91,0.0
2018,7,15,5,15,192.0,15.5,0.8,11.05,29.5,38.69,0.0
2018,7,15,5,30,335.0,26.0,0.8,11.6,54.0,92.85,51.22
2018,7,15,5,45,436.0,33.0,0.85,12.1,95.0,142.58,96.67
2018,7,15,6,0,537.0,40.0,0.9,12.6,136.0,201.7,147.78
2018,7,15,6,15,600.5,45.5,0.9,13.15,184.5,258.46,198.23
2018,7,15,6,30,664.0,51.0,0.9,13.7,233.0,321.51,252.87
2018,7,15,6,45,707.0,54.5,0.9,14.25,284.5,379.29,301.99
2018,7,15,7,0,750.0,58.0,0.9,14.8,336.0,440.59,352.03
2018,7,15,7,15,780.0,60.5,0.85,15.45,387.5,496.93,395.91
2018,7,15,7,30,810.0,63.0,0.8,16.1,439.0,552.32,437.25
2018,7,15,7,45,833.0,65.0,0.8,16.75,490.0,606.35,476.24
2018,7,15,8,0,856.0,67.0,0.8,17.4,541.0,660.74,512.94
2018,7,15,8,15,872.5,69.5,0.85,18.05,589.5,711.03,545.27
2018,7,15,8,30,889.0,72.0,0.9,18.7,638.0,760.54,576.42
2018,7,15,8,45,902.5,73.0,0.9,19.3,683.0,804.92,602.91
2018,7,15,9,0,916.0,74.0,0.9,19.9,728.0,847.77,627.9
2018,7,15,9,15,922.0,77.5,0.9,20.4,767.0,885.1,649.09
2018,7,15,9,30,928.0,81.0,0.9,20.9,806.0,919.95,668.44
2018,7,15,9,45,931.0,85.0,0.95,21.4,840.0,949.92,685.42
2018,7,15,10,0,934.0,89.0,1.0,21.9,874.0,976.95,700.52
2018,7,15,10,15,940.5,90.0,1.05,22.3,903.0,1001.06,714.06
2018,7,15,10,30,947.0,91.0,1.1,22.7,932.0,1022.14,725.76
2018,7,15,10,45,951.5,91.5,1.15,23.1,954.0,1037.57,734.03
2018,7,15,11,0,956.0,92.0,1.2,23.5,976.0,1049.69,740.43
2018,7,15,11,15,959.0,92.0,1.25,23.55,990.5,1056.42,744.66
2018,7,15,11,30,962.0,92.0,1.3,23.6,1005.0,1059.71,746.97
2018,7,15,11,45,963.5,92.0,1.35,23.7,1012.5,1058.05,746.25
2018,7,15,12,0,965.0,92.0,1.4,23.8,1020.0,1052.94,743.56
2018,7,15,12,15,963.0,93.5,1.4,23.7,1019.0,1042.49,737.45
2018,7,15,12,30,961.0,95.0,1.4,23.6,1018.0,1028.71,729.43
2018,7,15,12,45,957.0,96.5,1.45,23.5,1009.5,1009.79,719.12
2018,7,15,13,0,953.0,98.0,1.5,23.4,1001.0,987.79,706.9
2018,7,15,13,15,950.0,97.0,1.5,23.2,985.0,961.26,691.33
2018,7,15,13,30,947.0,96.0,1.5,23.0,969.0,931.87,673.91
2018,7,15,13,45,942.5,95.0,1.55,22.8,946.5,898.46,654.45
2018,7,15,14,0,938.0,94.0,1.6,22.6,924.0,862.55,633.12
2018,7,15,14,15,932.0,93.0,1.6,22.3,895.0,823.13,608.87
2018,7,15,14,30,926.0,92.0,1.6,22.0,866.0,781.65,582.95
2018,7,15,14,45,918.5,90.0,1.6,21.75,830.5,736.3,553.9
2018,7,15,15,0,911.0,88.0,1.6,21.5,795.0,689.43,523.12
2018,7,15,15,15,900.5,86.5,1.6,21.5,754.5,639.87,487.21
2018,7,15,15,30,890.0,85.0,1.6,21.5,714.0,589.48,449.69
2018,7,15,15,45,877.0,82.5,1.6,20.8,669.0,536.27,410.07
2018,7,15,16,0,864.0,80.0,1.6,20.1,624.0,482.97,368.87
2018,7,15,16,15,848.0,77.5,1.55,19.6,576.0,428.54,324.85
2018,7,15,16,30,832.0,75.0,1.5,19.1,528.0,374.8,279.9
2018,7,15,16,45,810.0,71.5,1.5,18.6,477.5,315.82,229.9
2018,7,15,17,0,788.0,68.0,1.5,18.1,427.0,261.86,182.87
2018,7,15,17,15,757.0,65.0,1.45,17.6,375.5,208.58,136.68
2018,7,15,17,30,726.0,62.0,1.4,17.1,324.0,158.54,94.81
2018,7,15,17,45,682.5,57.5,1.35,16.55,273.0,109.44,58.34
2018,7,15,18,0,639.0,53.0,1.3,16.0,222.0,65.34,33.47
2018,7,15,18,15,573.5,47.0,1.3,15.55,174.5,31.94,22.77
2018,7,15,18,30,508.0,41.0,1.3,15.1,127.0,29.32,20.23
2018,7,15,18,45,402.0,33.0,1.25,14.6,87.0,24.73,15.67
2018,7,15,19,0,296.0,25.0,1.2,14.1,47.0,19.87,8.36
2018,7,15,19,15,159.0,14.0,1.15,13.85,24.5,13.76,0.0
2018,7,15,19,30,22.0,3.0,1.1,13.6,2.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.05,13.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,0.9,10.25,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,0.9,10.5,5.0,0.0,0.0
2018,7,16,5,15,194.5,16.0,0.85,11.1,29.5,39.21,0.0
2018,7,16,5,30,340.0,26.0,0.8,11.7,54.0,92.94,50.18
2018,7,16,5,45,443.0,33.5,0.8,12.3,95.5,144.16,97.37
2018,7,16,6,0,546.0,41.0,0.8,12.9,137.0,205.7,150.29
2018,7,16,6,15,610.0,46.0,0.8,13.5,186.0,261.44,199.8
2018,7,16,6,30,674.0,51.0,0.8,14.1,235.0,324.62,254.38
2018,7,16,6,45,717.5,54.5,0.75,14.65,287.0,383.13,303.71
2018,7,16,7,0,761.0,58.0,0.7,15.2,339.0,445.22,353.78
2018,7,16,7,15,791.0,61.5,0.7,15.9,391.5,503.25,398.79
2018,7,16,7,30,821.0,65.0,0.7,16.6,444.0,560.31,441.29
2018,7,16,7,45,843.5,67.0,0.7,17.3,495.5,614.55,480.01
2018,7,16,8,0,866.0,69.0,0.7,18.0,547.0,669.08,516.46
2018,7,16,8,15,882.5,71.0,0.75,18.75,595.5,719.27,548.21
2018,7,16,8,30,899.0,73.0,0.8,19.5,644.0,768.65,578.76
2018,7,16,8,45,911.5,74.5,0.8,20.25,689.0,813.2,604.7
2018,7,16,9,0,924.0,76.0,0.8,21.0,734.0,856.11,629.05
2018,7,16,9,15,931.5,78.5,0.85,21.55,774.0,893.93,651.01
2018,7,16,9,30,939.0,81.0,0.9,22.1,814.0,929.33,671.27
2018,7,16,9,45,944.0,83.5,0.95,22.65,848.0,959.85,688.3
2018,7,16,10,0,949.0,86.0,1.0,23.2,882.0,987.48,703.48
2018,7,16,10,15,954.5,87.0,1.05,23.65,911.0,1010.97,716.36
2018,7,16,10,30,960.0,88.0,1.1,24.1,940.0,1031.34,727.38
2018,7,16,10,45,964.0,89.0,1.15,24.5,962.0,1047.01,735.73
2018,7,16,11,0,968.0,90.0,1.2,24.9,984.0,1059.31,742.16
2018,7,16,11,15,970.5,90.5,1.25,25.1,999.0,1066.15,745.99
2018,7,16,11,30,973.0,91.0,1.3,25.3,1014.0,1069.51,747.88
2018,7,16,11,45,974.0,91.0,1.35,25.5,1021.0,1067.35,746.57
2018,7,16,12,0,975.0,91.0,1.4,25.7,1028.0,1061.7,743.31
2018,7,16,12,15,973.0,92.5,1.4,25.75,1027.0,1051.17,736.79
2018,7,16,12,30,971.0,94.0,1.4,25.8,1026.0,1037.27,728.36
2018,7,16,12,45,967.0,95.5,1.45,25.9,1017.5,1018.19,717.53
2018,7,16,13,0,963.0,97.0,1.5,26.0,1009.0,995.99,704.8
2018,7,16,13,15,960.5,96.0,1.5,25.95,993.5,969.68,689.18
2018,7,16,13,30,958.0,95.0,1.5,25.9,978.0,940.45,671.71
2018,7,16,13,45,954.0,94.5,1.45,25.85,955.5,907.62,651.25
2018,7,16,14,0,950.0,94.0,1.4,25.8,933.0,872.21,629.1
2018,7,16,14,15,944.0,92.5,1.4,25.65,903.5,831.86,604.45
2018,7,16,14,30,938.0,91.0,1.4,25.5,874.0,789.42,578.18
2018,7,16,14,45,930.0,90.0,1.4,25.35,838.5,744.16,549.67
2018,7,16,15,0,922.0,89.0,1.4,25.2,803.0,697.38,519.45
2018,7,16,15,15,912.0,87.0,1.4,25.2,762.5,647.12,483.84
2018,7,16,15,30,902.0,85.0,1.4,25.2,722.0,595.97,446.58
2018,7,16,15,45,889.5,83.0,1.35,24.65,677.0,542.86,407.33
2018,7,16,16,0,877.0,81.0,1.3,24.1,632.0,489.58,366.56
2018,7,16,16,15,860.0,78.5,1.3,23.7,583.5,434.02,322.71
2018,7,16,16,30,843.0,76.0,1.3,23.3,535.0,379.22,277.92
2018,7,16,16,45,820.5,73.0,1.25,22.9,483.5,319.92,228.43
2018,7,16,17,0,798.0,70.0,1.2,22.5,432.0,265.67,181.94
2018,7,16,17,15,766.5,66.0,1.2,21.85,379.5,210.8,135.57
2018,7,16,17,30,735.0,62.0,1.2,21.2,327.0,159.25,93.38
2018,7,16,17,45,690.5,58.0,1.15,20.5,275.5,110.01,57.61
2018,7,16,18,0,646.0,54.0,1.1,19.8,224.0,65.89,33.49
2018,7,16,18,15,578.0,48.0,1.0,18.9,175.5,32.84,23.21
2018,7,16,18,30,510.0,42.0,0.9,18.0,127.0,30.28,20.79
2018,7,16,18,45,401.0,34.0,0.85,17.1,87.0,25.75,16.34
2018,7,16,19,0,292.0,26.0,0.8,16.2,47.0,21.0,8.7
2018,7,16,19,15,156.5,14.5,0.8,15.7,24.5,14.25,0.0
2018,7,16,19,30,21.0,3.0,0.8,15.2,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.5,0.8,14.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,3.0,0.8,10.7,2.5,0.0,0.0
2018,7,17,5,0,45.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,7,17,5,15,184.0,16.0,0.8,11.6,28.5,37.68,0.0
2018,7,17,5,30,323.0,26.0,0.8,12.3,52.0,89.22,46.98
2018,7,17,5,45,426.5,34.0,0.75,12.95,93.0,140.38,94.41
2018,7,17,6,0,530.0,42.0,0.7,13.6,134.0,201.62,146.73
2018,7,17,6,15,595.0,47.5,0.7,14.15,183.0,257.25,195.89
2018,7,17,6,30,660.0,53.0,0.7,14.7,232.0,320.56,250.34
2018,7,17,6,45,704.0,56.5,0.7,15.3,283.5,378.61,299.23
2018,7,17,7,0,748.0,60.0,0.7,15.9,335.0,440.27,349.06
2018,7,17,7,15,778.5,63.5,0.7,16.55,387.5,497.96,393.83
2018,7,17,7,30,809.0,67.0,0.7,17.2,440.0,557.31,437.99
2018,7,17,7,45,832.0,69.5,0.7,17.85,491.0,609.31,475.17
2018,7,17,8,0,855.0,72.0,0.7,18.5,542.0,664.26,512.21
2018,7,17,8,15,871.5,74.5,0.75,19.15,591.0,714.57,544.26
2018,7,17,8,30,888.0,77.0,0.8,19.8,640.0,764.09,575.14
2018,7,17,8,45,901.5,79.0,0.85,20.45,685.5,809.61,602.73
2018,7,17,9,0,915.0,81.0,0.9,21.1,731.0,853.58,628.89
2018,7,17,9,15,922.0,83.5,0.9,21.65,770.5,890.7,649.63
2018,7,17,9,30,929.0,86.0,0.9,22.2,810.0,925.4,668.61
2018,7,17,9,45,933.0,89.5,0.95,22.75,844.0,955.83,685.61
2018,7,17,10,0,937.0,93.0,1.0,23.3,878.0,983.35,700.75
2018,7,17,10,15,943.0,94.0,1.0,23.7,907.0,1007.09,712.97
2018,7,17,10,30,949.0,95.0,1.0,24.1,936.0,1027.77,723.33
2018,7,17,10,45,953.5,95.5,1.05,24.5,958.0,1043.25,731.58
2018,7,17,11,0,958.0,96.0,1.1,24.9,980.0,1055.42,737.96
2018,7,17,11,15,961.0,96.0,1.1,25.15,995.0,1062.18,740.64
2018,7,17,11,30,964.0,96.0,1.1,25.4,1010.0,1065.5,741.43
2018,7,17,11,45,965.5,96.5,1.15,25.65,1017.5,1064.35,740.68
2018,7,17,12,0,967.0,97.0,1.2,25.9,1025.0,1059.74,738.0
2018,7,17,12,15,963.0,99.0,1.25,26.0,1023.0,1047.79,731.43
2018,7,17,12,30,959.0,101.0,1.3,26.1,1021.0,1032.55,723.0
2018,7,17,12,45,953.0,104.0,1.3,26.2,1012.0,1013.21,711.27
2018,7,17,13,0,947.0,107.0,1.3,26.3,1003.0,990.85,697.77
2018,7,17,13,15,944.0,106.0,1.3,26.35,987.0,964.4,681.92
2018,7,17,13,30,941.0,105.0,1.3,26.4,971.0,935.1,664.29
2018,7,17,13,45,936.0,104.5,1.35,26.4,948.5,901.86,644.94
2018,7,17,14,0,931.0,104.0,1.4,26.4,926.0,866.15,623.81
2018,7,17,14,15,924.5,103.0,1.4,26.25,896.5,826.48,599.62
2018,7,17,14,30,918.0,102.0,1.4,26.1,867.0,784.81,573.86
2018,7,17,14,45,909.5,100.5,1.4,25.9,831.5,739.45,545.4
2018,7,17,15,0,901.0,99.0,1.4,25.7,796.0,692.65,514.87
2018,7,17,15,15,890.0,96.5,1.4,25.7,755.0,642.15,479.18
2018,7,17,15,30,879.0,94.0,1.4,25.7,714.0,590.9,441.94
2018,7,17,15,45,864.5,92.0,1.4,25.1,668.5,537.78,403.13
2018,7,17,16,0,850.0,90.0,1.4,24.5,623.0,484.7,362.9
2018,7,17,16,15,831.0,87.0,1.4,24.05,574.0,426.26,317.12
2018,7,17,16,30,812.0,84.0,1.4,23.6,525.0,371.49,272.51
2018,7,17,16,45,787.5,80.5,1.35,23.15,474.0,315.86,225.97
2018,7,17,17,0,763.0,77.0,1.3,22.7,423.0,262.37,180.36
2018,7,17,17,15,729.0,73.5,1.3,21.95,371.0,209.32,135.77
2018,7,17,17,30,695.0,70.0,1.3,21.2,319.0,159.91,95.63
2018,7,17,17,45,647.0,64.5,1.25,20.5,267.5,108.1,57.9
2018,7,17,18,0,599.0,59.0,1.2,19.8,216.0,64.6,33.88
2018,7,17,18,15,527.5,52.0,1.15,18.95,168.5,36.28,26.21
2018,7,17,18,30,456.0,45.0,1.1,18.1,121.0,33.06,23.18
2018,7,17,18,45,345.5,35.5,1.0,17.25,82.0,27.27,17.57
2018,7,17,19,0,235.0,26.0,0.9,16.4,43.0,21.1,8.34
2018,7,17,19,15,124.5,14.0,0.85,15.9,22.5,13.76,0.0
2018,7,17,19,30,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,0.75,14.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,18,4,45,11.0,1.5,0.8,11.15,1.5,0.0,0.0
2018,7,18,5,0,22.0,3.0,0.8,11.4,3.0,0.0,0.0
2018,7,18,5,15,138.0,15.5,0.85,11.95,25.5,31.51,0.0
2018,7,18,5,30,254.0,28.0,0.9,12.5,48.0,78.56,40.78
2018,7,18,5,45,360.5,37.5,0.9,13.0,87.5,128.6,87.05
2018,7,18,6,0,467.0,47.0,0.9,13.5,127.0,188.71,138.1
2018,7,18,6,15,510.5,55.5,0.8,14.05,170.0,238.15,182.29
2018,7,18,6,30,554.0,64.0,0.7,14.6,213.0,291.9,228.91
2018,7,18,6,45,618.0,68.5,0.65,15.1,267.5,354.3,280.81
2018,7,18,7,0,682.0,73.0,0.6,15.6,322.0,422.52,335.31
2018,7,18,7,15,723.0,75.0,0.6,16.15,375.0,479.95,379.97
2018,7,18,7,30,764.0,77.0,0.6,16.7,428.0,541.25,425.85
2018,7,18,7,45,788.5,80.5,0.6,17.25,479.0,596.12,465.21
2018,7,18,8,0,813.0,84.0,0.6,17.8,530.0,651.53,503.56
2018,7,18,8,15,831.5,86.5,0.65,18.4,578.5,701.75,535.8
2018,7,18,8,30,850.0,89.0,0.7,19.0,627.0,747.79,564.57
2018,7,18,8,45,864.5,90.5,0.7,19.6,671.5,792.14,590.96
2018,7,18,9,0,879.0,92.0,0.7,20.2,716.0,835.12,615.91
2018,7,18,9,15,887.0,96.0,0.75,20.85,756.0,873.57,638.24
2018,7,18,9,30,895.0,100.0,0.8,21.5,796.0,909.75,658.9
2018,7,18,9,45,900.0,103.0,0.8,22.15,829.5,939.65,674.46
2018,7,18,10,0,905.0,106.0,0.8,22.8,863.0,966.8,688.2
2018,7,18,10,15,911.0,106.5,0.85,23.3,891.0,989.37,700.46
2018,7,18,10,30,917.0,107.0,0.9,23.8,919.0,1008.99,710.98
2018,7,18,10,45,831.5,164.0,0.95,24.3,914.0,999.98,704.08
2018,7,18,11,0,746.0,221.0,1.0,24.8,909.0,983.87,693.32
2018,7,18,11,15,625.0,305.0,1.1,25.05,887.5,950.49,671.55
2018,7,18,11,30,504.0,389.0,1.2,25.3,866.0,913.3,644.89
2018,7,18,11,45,528.5,376.5,1.25,25.55,880.0,921.46,651.16
2018,7,18,12,0,553.0,364.0,1.3,25.8,894.0,927.36,655.49
2018,7,18,12,15,609.0,326.0,1.35,25.7,909.5,935.55,663.49
2018,7,18,12,30,665.0,288.0,1.4,25.6,925.0,941.88,670.28
2018,7,18,12,45,776.5,213.5,1.45,25.55,951.5,957.45,681.92
2018,7,18,13,0,888.0,139.0,1.5,25.5,978.0,967.1,688.9
2018,7,18,13,15,908.5,123.0,1.45,25.35,969.5,948.64,677.25
2018,7,18,13,30,929.0,107.0,1.4,25.2,961.0,926.28,663.5
2018,7,18,13,45,924.5,106.0,1.4,25.05,938.5,893.3,643.68
2018,7,18,14,0,920.0,105.0,1.4,24.9,916.0,857.86,622.23
2018,7,18,14,15,913.5,104.0,1.4,24.7,887.0,818.56,598.17
2018,7,18,14,30,907.0,103.0,1.4,24.5,858.0,777.27,572.54
2018,7,18,14,45,898.0,101.5,1.4,24.3,822.5,731.97,543.85
2018,7,18,15,0,889.0,100.0,1.4,24.1,787.0,685.29,513.04
2018,7,18,15,15,878.0,98.0,1.4,24.1,746.5,635.76,477.72
2018,7,18,15,30,867.0,96.0,1.4,24.1,706.0,585.5,440.87
2018,7,18,15,45,852.0,94.0,1.4,23.45,661.0,532.65,402.04
2018,7,18,16,0,837.0,92.0,1.4,22.8,616.0,479.92,361.85
2018,7,18,16,15,817.5,89.0,1.4,22.25,567.0,421.92,316.2
2018,7,18,16,30,798.0,86.0,1.4,21.7,518.0,367.63,271.77
2018,7,18,16,45,772.0,82.5,1.4,21.15,467.0,312.25,225.34
2018,7,18,17,0,746.0,79.0,1.4,20.6,416.0,259.18,179.93
2018,7,18,17,15,711.5,75.0,1.35,19.8,364.5,206.49,135.32
2018,7,18,17,30,677.0,71.0,1.3,19.0,313.0,154.58,92.9
2018,7,18,17,45,628.0,65.5,1.25,18.2,262.0,106.53,58.03
2018,7,18,18,0,579.0,60.0,1.2,17.4,211.0,64.04,34.56
2018,7,18,18,15,507.0,53.0,1.1,16.7,164.0,37.23,27.31
2018,7,18,18,30,435.0,46.0,1.0,16.0,117.0,34.09,24.28
2018,7,18,18,45,325.0,36.0,0.85,15.3,79.0,27.87,18.21
2018,7,18,19,0,215.0,26.0,0.7,14.6,41.0,21.22,8.02
2018,7,18,19,15,113.5,14.0,0.65,14.25,21.5,13.76,0.0
2018,7,18,19,30,12.0,2.0,0.6,13.9,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,0.55,13.6,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.2,11.15,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.2,11.4,2.0,0.0,0.0
2018,7,19,5,15,41.5,14.0,1.1,11.95,17.0,18.6,0.0
2018,7,19,5,30,76.0,26.0,1.0,12.5,32.0,43.07,21.44
2018,7,19,5,45,127.5,43.0,0.9,13.0,61.0,78.22,54.28
2018,7,19,6,0,179.0,60.0,0.8,13.5,90.0,117.51,87.81
2018,7,19,6,15,284.5,75.0,0.7,14.05,142.0,182.05,141.17
2018,7,19,6,30,390.0,90.0,0.6,14.6,194.0,254.24,200.58
2018,7,19,6,45,443.0,101.5,0.45,15.2,243.5,310.49,246.4
2018,7,19,7,0,496.0,113.0,0.3,15.8,293.0,371.73,294.3
2018,7,19,7,15,539.0,120.0,0.3,16.45,343.0,427.35,336.94
2018,7,19,7,30,582.0,127.0,0.3,17.1,393.0,489.16,382.63
2018,7,19,7,45,618.0,131.5,0.3,17.75,443.5,544.38,421.93
2018,7,19,8,0,654.0,136.0,0.3,18.4,494.0,601.44,461.25
2018,7,19,8,15,680.5,139.5,0.35,19.25,541.5,652.09,495.04
2018,7,19,8,30,707.0,143.0,0.4,20.1,589.0,703.13,528.21
2018,7,19,8,45,724.5,146.0,0.4,20.95,631.5,746.54,553.49
2018,7,19,9,0,742.0,149.0,0.4,21.8,674.0,789.1,577.69
2018,7,19,9,15,733.5,162.0,0.5,22.6,706.0,818.95,595.08
2018,7,19,9,30,725.0,175.0,0.6,23.4,738.0,845.87,610.66
2018,7,19,9,45,786.0,152.0,0.65,24.2,787.5,892.05,637.44
2018,7,19,10,0,847.0,129.0,0.7,25.0,837.0,936.25,662.26
2018,7,19,10,15,854.0,130.5,0.8,25.5,865.0,959.65,675.78
2018,7,19,10,30,861.0,132.0,0.9,26.0,893.0,980.3,687.9
2018,7,19,10,45,866.0,133.5,1.0,26.5,915.0,996.1,697.09
2018,7,19,11,0,871.0,135.0,1.1,27.0,937.0,1008.88,704.52
2018,7,19,11,15,873.0,136.0,1.2,27.1,951.0,1015.04,709.13
2018,7,19,11,30,875.0,137.0,1.3,27.2,965.0,1018.04,711.93
2018,7,19,11,45,875.0,139.0,1.35,27.35,972.0,1016.87,711.32
2018,7,19,12,0,875.0,141.0,1.4,27.5,979.0,1012.54,708.92
2018,7,19,12,15,874.0,141.0,1.45,27.35,978.0,1002.13,703.74
2018,7,19,12,30,873.0,141.0,1.5,27.2,977.0,988.7,696.8
2018,7,19,12,45,870.5,141.0,1.55,27.05,969.0,970.89,687.17
2018,7,19,13,0,868.0,141.0,1.6,26.9,961.0,950.25,675.8
2018,7,19,13,15,863.5,141.0,1.6,26.65,945.5,925.06,661.13
2018,7,19,13,30,859.0,141.0,1.6,26.4,930.0,897.33,644.84
2018,7,19,13,45,853.0,140.0,1.6,26.2,907.5,864.96,625.34
2018,7,19,14,0,847.0,139.0,1.6,26.0,885.0,830.43,604.32
2018,7,19,14,15,839.5,137.0,1.55,25.65,856.0,791.79,580.23
2018,7,19,14,30,832.0,135.0,1.5,25.3,827.0,751.72,554.97
2018,7,19,14,45,821.5,133.0,1.45,24.95,792.0,707.25,526.25
2018,7,19,15,0,811.0,131.0,1.4,24.6,757.0,661.74,494.83
2018,7,19,15,15,798.5,128.0,1.4,24.6,717.0,613.25,460.26
2018,7,19,15,30,786.0,125.0,1.4,24.6,677.0,564.36,424.47
2018,7,19,15,45,770.5,121.0,1.35,24.0,633.0,512.81,386.4
2018,7,19,16,0,755.0,117.0,1.3,23.4,589.0,461.64,347.35
2018,7,19,16,15,735.5,112.5,1.25,22.95,542.0,406.55,303.99
2018,7,19,16,30,716.0,108.0,1.2,22.5,495.0,354.84,261.88
2018,7,19,16,45,689.5,102.5,1.1,22.1,445.5,301.55,217.49
2018,7,19,17,0,663.0,97.0,1.0,21.7,396.0,250.71,174.48
2018,7,19,17,15,627.0,91.5,0.95,21.15,346.0,200.63,132.78
2018,7,19,17,30,591.0,86.0,0.9,20.6,296.0,154.44,95.67
2018,7,19,17,45,541.5,78.0,0.85,20.05,247.0,108.89,63.0
2018,7,19,18,0,492.0,70.0,0.8,19.5,198.0,69.03,40.71
2018,7,19,18,15,422.5,61.0,0.75,18.75,153.5,44.52,33.41
2018,7,19,18,30,353.0,52.0,0.7,18.0,109.0,39.07,28.36
2018,7,19,18,45,258.5,39.0,0.6,17.25,73.0,30.0,19.81
2018,7,19,19,0,164.0,26.0,0.5,16.5,37.0,20.46,6.87
2018,7,19,19,15,86.0,14.0,0.5,16.05,19.5,13.76,0.0
2018,7,19,19,30,8.0,2.0,0.5,15.6,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,0.6,12.05,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,0.6,12.3,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.5,0.65,12.85,19.5,22.25,0.0
2018,7,20,5,30,133.0,27.0,0.7,13.4,37.0,55.87,27.06
2018,7,20,5,45,220.5,41.5,0.7,14.0,72.5,100.28,68.44
2018,7,20,6,0,308.0,56.0,0.7,14.6,108.0,152.15,111.92
2018,7,20,6,15,377.0,67.0,0.7,15.25,152.0,203.55,155.92
2018,7,20,6,30,446.0,78.0,0.7,15.9,196.0,262.21,205.4
2018,7,20,6,45,499.0,85.0,0.75,16.55,244.0,318.79,252.47
2018,7,20,7,0,552.0,92.0,0.8,17.2,292.0,378.44,300.63
2018,7,20,7,15,589.0,98.5,0.8,17.95,341.0,433.44,343.34
2018,7,20,7,30,626.0,105.0,0.8,18.7,390.0,491.02,386.43
2018,7,20,7,45,655.0,109.5,0.8,19.4,438.5,543.63,424.39
2018,7,20,8,0,684.0,114.0,0.8,20.1,487.0,597.43,461.92
2018,7,20,8,15,705.0,118.5,0.85,20.85,533.5,646.38,495.16
2018,7,20,8,30,726.0,123.0,0.9,21.6,580.0,695.27,526.59
2018,7,20,8,45,742.0,126.0,0.9,22.3,622.5,736.09,550.99
2018,7,20,9,0,758.0,129.0,0.9,23.0,665.0,777.98,575.69
2018,7,20,9,15,775.5,129.5,0.95,23.55,705.0,817.24,599.22
2018,7,20,9,30,793.0,130.0,1.0,24.1,745.0,855.1,621.57
2018,7,20,9,45,809.0,128.0,1.05,24.7,780.0,887.23,639.9
2018,7,20,10,0,825.0,126.0,1.1,25.3,815.0,912.14,653.56
2018,7,20,10,15,832.0,127.5,1.15,25.6,842.5,935.17,666.86
2018,7,20,10,30,839.0,129.0,1.2,25.9,870.0,955.53,678.5
2018,7,20,10,45,843.5,130.5,1.25,26.2,891.0,970.61,686.92
2018,7,20,11,0,848.0,132.0,1.3,26.5,912.0,982.74,693.64
2018,7,20,11,15,851.0,132.5,1.35,26.55,926.0,989.33,697.74
2018,7,20,11,30,854.0,133.0,1.4,26.6,940.0,992.83,700.09
2018,7,20,11,45,855.5,134.0,1.45,26.7,947.5,992.24,699.91
2018,7,20,12,0,857.0,135.0,1.5,26.8,955.0,988.56,697.95
2018,7,20,12,15,860.0,132.5,1.55,26.65,955.5,979.81,693.63
2018,7,20,12,30,863.0,130.0,1.6,26.5,956.0,968.01,687.52
2018,7,20,12,45,865.0,127.0,1.65,26.35,949.0,951.75,678.65
2018,7,20,13,0,867.0,124.0,1.7,26.2,942.0,932.54,667.95
2018,7,20,13,15,864.5,123.0,1.7,26.0,927.5,908.29,653.55
2018,7,20,13,30,862.0,122.0,1.7,25.8,913.0,881.41,637.45
2018,7,20,13,45,858.0,120.0,1.7,25.55,891.5,849.76,618.31
2018,7,20,14,0,854.0,118.0,1.7,25.3,870.0,815.82,597.53
2018,7,20,14,15,848.0,116.0,1.7,25.0,842.0,778.17,574.2
2018,7,20,14,30,842.0,114.0,1.7,24.7,814.0,738.68,549.36
2018,7,20,14,45,833.5,112.0,1.65,24.4,780.0,695.77,521.47
2018,7,20,15,0,825.0,110.0,1.6,24.1,746.0,651.6,491.02
2018,7,20,15,15,813.0,107.5,1.6,24.1,706.5,603.75,456.44
2018,7,20,15,30,801.0,105.0,1.6,24.1,667.0,553.55,419.31
2018,7,20,15,45,786.0,102.0,1.55,23.35,623.5,502.53,381.36
2018,7,20,16,0,771.0,99.0,1.5,22.6,580.0,451.79,342.29
2018,7,20,16,15,751.5,95.5,1.45,22.25,533.5,399.23,300.09
2018,7,20,16,30,732.0,92.0,1.4,21.9,487.0,347.88,257.6
2018,7,20,16,45,705.5,88.5,1.35,21.5,438.5,295.82,213.75
2018,7,20,17,0,679.0,85.0,1.3,21.1,390.0,243.52,169.18
2018,7,20,17,15,644.0,80.0,1.25,20.6,340.5,193.25,126.79
2018,7,20,17,30,609.0,75.0,1.2,20.1,291.0,146.71,89.01
2018,7,20,17,45,560.0,69.0,1.15,19.65,243.0,101.98,56.88
2018,7,20,18,0,511.0,63.0,1.1,19.2,195.0,62.84,35.54
2018,7,20,18,15,442.0,54.5,1.05,18.7,150.5,38.73,28.35
2018,7,20,18,30,373.0,46.0,1.0,18.2,106.0,34.29,24.18
2018,7,20,18,45,275.0,35.0,0.95,17.65,71.0,27.12,17.27
2018,7,20,19,0,177.0,24.0,0.9,17.1,36.0,18.82,5.2
2018,7,20,19,15,93.0,13.0,0.85,16.9,19.0,12.78,0.0
2018,7,20,19,30,9.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.75,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.45,13.5,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.5,13.6,2.0,0.0,0.0
2018,7,21,5,15,83.5,14.5,0.55,14.1,20.0,23.74,0.0
2018,7,21,5,30,159.0,27.0,0.6,14.6,38.0,59.79,27.3
2018,7,21,5,45,251.5,39.0,0.6,15.1,73.0,104.09,69.87
2018,7,21,6,0,344.0,51.0,0.6,15.6,108.0,156.14,113.5
2018,7,21,6,15,288.0,70.0,0.65,16.15,129.0,177.16,135.61
2018,7,21,6,30,232.0,89.0,0.7,16.7,150.0,187.3,147.19
2018,7,21,6,45,298.0,102.5,0.75,17.3,198.5,247.59,196.79
2018,7,21,7,0,364.0,116.0,0.8,17.9,247.0,309.81,246.76
2018,7,21,7,15,435.0,121.0,0.8,18.5,301.5,371.66,295.23
2018,7,21,7,30,506.0,126.0,0.8,19.1,356.0,439.74,347.06
2018,7,21,7,45,605.0,114.5,0.8,19.75,421.0,516.96,404.42
2018,7,21,8,0,704.0,103.0,0.8,20.4,486.0,598.28,462.84
2018,7,21,8,15,696.5,116.5,0.85,20.95,524.5,637.59,488.81
2018,7,21,8,30,689.0,130.0,0.9,21.5,563.0,674.45,512.53
2018,7,21,8,45,718.5,129.5,0.9,22.1,610.0,722.9,542.75
2018,7,21,9,0,748.0,129.0,0.9,22.7,657.0,769.27,570.76
2018,7,21,9,15,691.0,164.0,0.95,23.15,673.5,783.81,578.23
2018,7,21,9,30,634.0,199.0,1.0,23.6,690.0,789.77,580.48
2018,7,21,9,45,716.0,169.5,1.05,24.0,747.5,849.05,617.89
2018,7,21,10,0,798.0,140.0,1.1,24.4,805.0,906.78,652.98
2018,7,21,10,15,793.5,148.5,1.15,24.65,829.0,925.81,663.53
2018,7,21,10,30,789.0,157.0,1.2,24.9,853.0,941.78,672.68
2018,7,21,10,45,802.5,154.0,1.3,25.15,877.0,960.35,684.33
2018,7,21,11,0,816.0,151.0,1.4,25.4,901.0,976.26,694.32
2018,7,21,11,15,827.5,146.5,1.4,25.5,917.5,979.89,695.63
2018,7,21,11,30,839.0,142.0,1.4,25.6,934.0,986.74,699.21
2018,7,21,11,45,842.0,142.0,1.45,25.65,942.0,986.63,699.42
2018,7,21,12,0,845.0,142.0,1.5,25.7,950.0,983.47,697.9
2018,7,21,12,15,852.5,137.0,1.55,25.65,952.0,976.73,694.52
2018,7,21,12,30,860.0,132.0,1.6,25.6,954.0,966.89,689.31
2018,7,21,12,45,868.5,125.0,1.6,25.55,949.5,952.89,680.9
2018,7,21,13,0,877.0,118.0,1.6,25.5,945.0,935.72,670.57
2018,7,21,13,15,875.0,117.0,1.6,25.35,930.5,911.7,656.2
2018,7,21,13,30,873.0,116.0,1.6,25.2,916.0,884.98,640.12
2018,7,21,13,45,870.0,114.0,1.55,25.05,895.0,853.85,620.56
2018,7,21,14,0,867.0,112.0,1.5,24.9,874.0,820.33,599.38
2018,7,21,14,15,861.0,110.0,1.5,24.7,846.0,782.21,575.67
2018,7,21,14,30,855.0,108.0,1.5,24.5,818.0,742.22,550.45
2018,7,21,14,45,847.5,105.5,1.45,24.3,784.0,699.01,522.28
2018,7,21,15,0,840.0,103.0,1.4,24.1,750.0,654.42,491.76
2018,7,21,15,15,828.5,101.0,1.4,24.1,710.5,606.67,457.41
2018,7,21,15,30,817.0,99.0,1.4,24.1,671.0,558.33,421.69
2018,7,21,15,45,803.5,96.0,1.35,23.6,628.0,505.39,382.16
2018,7,21,16,0,790.0,93.0,1.3,23.1,585.0,454.46,342.76
2018,7,21,16,15,773.0,89.0,1.3,22.65,538.5,401.48,300.64
2018,7,21,16,30,756.0,85.0,1.3,22.2,492.0,349.44,257.84
2018,7,21,16,45,732.5,81.5,1.25,21.8,443.5,297.01,213.56
2018,7,21,17,0,709.0,78.0,1.2,21.4,395.0,246.65,170.3
2018,7,21,17,15,675.5,73.0,1.15,20.85,345.0,195.25,126.9
2018,7,21,17,30,642.0,68.0,1.1,20.3,295.0,144.66,85.83
2018,7,21,17,45,595.5,62.5,1.05,19.7,246.5,98.8,52.97
2018,7,21,18,0,549.0,57.0,1.0,19.1,198.0,58.22,31.25
2018,7,21,18,15,479.0,50.0,0.95,18.55,153.0,34.92,25.04
2018,7,21,18,30,409.0,43.0,0.9,18.0,108.0,31.64,21.89
2018,7,21,18,45,305.0,33.0,0.85,17.4,72.0,25.3,15.72
2018,7,21,19,0,201.0,23.0,0.8,16.8,36.0,18.5,4.28
2018,7,21,19,15,106.0,12.5,0.8,16.45,19.0,12.29,0.0
2018,7,21,19,30,11.0,2.0,0.8,16.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,0.75,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,0.45,13.1,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,0.45,13.7,21.0,26.68,0.0
2018,7,22,5,30,225.0,25.0,0.5,14.1,40.0,68.2,28.82
2018,7,22,5,45,329.0,34.0,0.5,14.5,77.0,116.18,76.69
2018,7,22,6,0,433.0,43.0,0.5,14.9,114.0,172.77,124.44
2018,7,22,6,15,501.0,49.5,0.5,15.45,159.5,226.06,170.82
2018,7,22,6,30,569.0,56.0,0.5,16.0,205.0,286.29,222.2
2018,7,22,6,45,615.0,62.0,0.55,16.6,254.5,343.09,269.94
2018,7,22,7,0,661.0,68.0,0.6,17.2,304.0,403.94,319.21
2018,7,22,7,15,693.5,71.5,0.6,17.75,353.5,457.49,361.07
2018,7,22,7,30,726.0,75.0,0.6,18.3,403.0,514.06,403.55
2018,7,22,7,45,749.5,78.5,0.65,18.9,452.0,566.62,441.89
2018,7,22,8,0,773.0,82.0,0.7,19.5,501.0,619.74,479.38
2018,7,22,8,15,791.0,85.0,0.7,20.05,548.0,668.6,510.78
2018,7,22,8,30,809.0,88.0,0.7,20.6,595.0,713.32,538.37
2018,7,22,8,45,823.0,90.5,0.75,21.2,638.5,756.98,565.32
2018,7,22,9,0,837.0,93.0,0.8,21.8,682.0,799.35,590.96
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,836.29,612.93
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,871.18,633.4
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,901.16,649.72
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,928.55,664.31
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,952.03,677.55
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,972.71,689.09
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,987.97,697.48
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,1000.14,704.1
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,1007.09,707.92
