Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,1010.82,709.92
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,1009.79,709.15
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,1005.51,706.53
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,996.49,701.66
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,984.28,694.92
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,967.46,685.39
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,947.58,673.98
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,922.52,658.89
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,894.71,642.07
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,862.52,623.07
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,827.94,602.33
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,789.08,578.25
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,748.31,552.63
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,704.43,524.66
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,659.19,494.57
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,610.81,459.74
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,561.75,423.46
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,510.41,385.5
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,459.19,346.21
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,403.09,301.66
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,350.59,258.35
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,297.33,213.33
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,246.23,169.38
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,194.39,125.59
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,146.14,86.4
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,96.78,50.86
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,55.36,28.97
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,32.89,23.24
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,29.94,20.39
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,24.47,14.95
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,18.64,3.43
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,11.3,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,28.69,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,72.7,28.18
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,122.41,80.17
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,180.7,130.1
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,236.04,178.93
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,297.29,231.84
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,354.41,280.26
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,415.37,329.77
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,470.66,373.15
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,527.82,416.2
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,581.47,454.92
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,632.48,490.03
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,681.43,521.33
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,729.79,551.53
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,774.24,577.89
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,817.22,602.73
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,855.23,625.11
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,891.15,645.94
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,921.85,663.14
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,949.97,678.66
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,973.72,691.07
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,994.39,701.59
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,1008.84,709.25
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,1019.99,715.03
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,1026.75,719.24
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,1030.13,721.56
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,1028.66,720.91
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,1023.81,718.34
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,1013.17,712.76
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,999.3,705.29
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,980.41,694.61
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,958.54,682.1
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,933.66,667.02
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,905.97,650.15
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,873.41,630.79
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,838.42,609.68
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,799.7,585.72
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,759.06,560.23
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,709.42,528.38
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,659.69,494.05
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,612.28,460.22
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,563.46,424.37
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,511.54,386.2
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,459.55,346.52
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,405.94,303.79
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,353.38,260.52
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,296.44,213.38
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,240.66,166.61
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,189.58,124.06
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,143.25,87.07
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,98.79,55.1
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,58.84,33.42
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,37.76,27.52
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,33.76,23.7
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,26.06,16.23
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,17.75,1.93
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,10.81,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,26.02,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,66.65,23.44
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,116.75,76.58
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,175.47,126.5
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,230.16,174.5
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,292.22,227.96
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,348.64,275.99
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,410.56,326.65
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,467.96,371.79
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,527.55,416.78
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,581.42,456.28
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,632.94,492.61
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,682.84,525.06
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,732.18,556.43
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,776.63,583.85
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,819.74,609.95
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,857.13,632.26
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,892.19,652.86
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,922.44,669.49
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,949.9,684.23
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,973.14,697.56
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,993.44,709.1
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,1009.22,718.03
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,1021.77,725.09
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,1029.0,729.53
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,1032.86,732.07
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,1031.82,730.96
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,1027.4,727.93
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,1017.2,722.47
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,1003.73,715.08
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,985.66,704.21
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,964.56,691.49
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,938.96,676.08
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,910.52,658.85
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,878.45,639.2
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,843.83,617.78
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,805.25,593.66
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,764.59,567.91
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,720.14,539.35
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,674.15,508.65
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,624.38,472.63
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,573.86,435.07
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,522.07,396.26
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,470.14,355.91
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,415.03,311.5
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,360.64,266.23
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,302.86,217.32
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,250.09,171.56
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,197.17,126.44
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,147.66,86.05
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,99.28,51.7
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,53.19,27.33
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,31.44,22.05
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,28.39,19.09
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,22.83,13.5
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,16.88,0.31
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,10.32,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,25.78,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,72.29,21.86
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,125.97,81.03
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,188.22,133.94
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,243.93,183.25
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,306.3,237.18
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,364.97,286.87
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,427.27,337.37
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,481.28,379.88
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,539.11,423.52
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,592.97,463.08
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,647.07,500.76
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,697.19,533.0
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,746.49,564.03
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,790.81,590.35
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,833.54,615.09
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,871.48,638.18
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,906.97,659.53
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,937.18,676.65
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,964.43,691.86
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,987.77,704.24
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,1008.04,714.72
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,1023.73,723.23
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,1036.06,729.78
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,1042.94,733.69
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,1046.38,735.66
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,1045.37,734.43
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,1040.91,731.26
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,1030.48,725.6
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,1016.71,717.99
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,988.87,701.15
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,958.69,682.94
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,942.85,674.65
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,922.58,663.36
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,885.21,640.6
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,846.36,616.8
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,806.52,592.57
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,764.7,566.66
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,722.87,540.26
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,678.76,510.91
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,630.58,476.17
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,580.92,439.36
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,527.41,399.84
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,473.85,358.76
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,418.22,314.26
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,360.51,266.73
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,304.85,219.47
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,251.32,173.15
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,197.03,127.26
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,147.67,87.52
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,96.54,50.97
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,53.78,29.14
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,34.96,25.24
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,33.13,23.25
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,24.89,15.17
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,15.69,0.0
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,9.83,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,21.49,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,58.9,14.51
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,109.43,70.95
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,168.72,121.03
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,224.7,169.77
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,288.19,224.04
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,345.24,272.14
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,406.57,321.83
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,463.33,366.31
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,523.5,411.54
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,578.0,450.98
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,633.22,489.53
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,684.01,522.52
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,730.73,551.67
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,776.14,578.81
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,820.28,604.53
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,860.11,627.89
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,897.87,649.69
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,929.54,666.52
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,958.61,681.6
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,982.87,694.98
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,1004.19,706.59
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,1020.98,715.37
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,1034.52,722.27
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,1041.71,726.59
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,1045.51,729.04
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,1044.39,729.55
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,1039.87,728.07
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,1029.54,722.06
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,1015.93,714.19
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,997.23,704.2
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,975.49,692.34
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,949.32,677.91
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,920.34,661.59
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,886.57,641.56
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,850.43,619.84
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,810.84,596.45
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,769.32,571.36
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,723.84,542.56
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,677.04,511.08
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,627.15,474.98
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,576.64,437.41
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,520.89,396.37
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,467.12,355.18
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,411.9,310.83
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,357.8,265.91
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,302.47,218.99
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,249.34,173.11
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,196.26,127.97
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,144.01,85.45
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,95.97,51.38
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,53.38,29.74
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,34.23,24.76
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,30.48,21.08
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,23.58,14.1
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,16.15,0.0
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,9.83,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,22.35,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,61.33,11.34
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,112.94,73.03
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,172.98,124.46
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,228.21,173.44
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,290.56,227.77
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,347.57,276.8
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,408.46,327.17
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,465.09,372.49
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,524.96,418.51
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,579.5,458.84
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,634.55,498.14
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,684.58,531.96
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,734.1,564.12
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,779.83,592.38
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,819.9,616.28
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,859.6,640.38
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,897.49,663.01
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,931.34,682.94
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,962.87,701.26
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,987.24,714.6
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,1008.65,726.1
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,1024.99,735.28
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,1038.06,742.56
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,1045.28,746.22
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,1049.09,747.95
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,1047.48,747.14
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,1042.45,744.36
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,1033.98,739.23
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,1022.14,732.13
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,1005.01,722.68
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,984.64,711.22
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,958.82,695.62
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,930.04,678.11
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,897.2,658.01
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,861.75,636.09
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,821.63,610.96
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,779.32,584.09
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,733.96,554.76
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,686.91,523.14
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,635.82,485.85
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,583.93,446.91
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,530.76,406.43
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,477.32,364.31
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,421.6,319.16
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,366.65,273.04
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,306.78,221.85
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,252.11,174.02
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,197.26,127.02
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,146.24,85.35
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,97.08,50.91
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,50.75,27.54
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,32.65,23.42
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,29.71,20.46
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,23.75,14.17
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,17.36,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,10.32,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,17.89,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,47.72,4.39
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,95.11,62.27
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,148.49,108.01
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,202.16,154.77
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,264.96,208.66
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,322.51,257.4
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,384.64,308.13
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,442.3,353.75
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,502.73,399.79
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,558.33,440.52
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,615.19,480.74
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,667.28,516.05
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,719.31,549.56
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,762.64,575.55
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,807.35,602.0
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,841.8,622.19
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,873.49,640.5
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,901.91,655.87
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,923.74,666.93
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,948.72,681.19
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,971.15,693.79
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,983.51,699.36
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,997.41,706.09
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,1004.9,710.41
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,1009.39,713.06
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,1008.37,712.6
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,1004.35,710.45
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,1002.03,708.89
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,996.36,705.34
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,987.52,700.81
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,971.04,691.61
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,945.18,677.1
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,916.67,660.87
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,883.46,640.69
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,849.64,620.02
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,809.01,595.67
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,766.63,569.77
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,721.32,540.31
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,674.84,508.31
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,624.21,471.89
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,573.29,434.28
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,519.94,394.96
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,466.9,354.4
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,409.71,308.88
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,355.76,264.38
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,300.52,217.96
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,247.8,172.93
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,195.25,128.79
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,146.65,89.81
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,99.63,56.81
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,57.98,35.63
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,40.39,30.1
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,34.63,24.6
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,25.18,15.13
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,15.84,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,18.29,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,49.19,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,99.15,63.36
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,157.61,112.98
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,195.85,149.21
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,232.0,182.6
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,286.06,228.59
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,347.39,278.86
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,374.7,300.67
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,399.83,319.59
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,406.53,322.85
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,412.08,324.41
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,476.26,371.88
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,544.53,420.47
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,624.21,477.08
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,701.62,530.6
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,776.87,580.61
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,848.94,624.94
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,861.12,630.22
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,864.65,630.77
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,870.41,631.59
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,871.94,629.39
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,946.24,677.97
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,1010.11,715.81
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,1021.12,721.98
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,1029.0,727.06
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,981.5,698.01
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,920.35,657.8
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,887.78,637.41
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,853.71,615.5
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,808.41,585.58
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,760.81,553.79
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,745.91,545.57
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,729.5,535.92
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,739.49,545.46
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,742.79,550.11
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,718.77,535.22
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,691.22,517.83
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,660.52,498.08
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,625.04,474.31
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,584.5,445.52
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,540.38,413.14
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,493.66,378.2
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,445.33,340.6
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,390.96,296.91
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,338.04,253.09
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,278.75,204.66
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,227.73,163.0
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,182.35,123.59
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,136.29,84.86
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,93.27,54.9
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,56.29,36.17
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,40.55,30.33
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,33.84,23.93
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,23.16,13.32
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,12.51,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,7.86,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,20.23,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,55.54,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,107.24,67.41
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,167.3,119.03
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,223.57,168.67
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,287.48,224.0
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,344.15,272.67
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,406.27,323.86
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,464.06,369.75
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,523.93,415.26
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,572.54,450.81
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,620.0,484.29
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,676.86,522.43
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,731.16,556.81
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,776.72,585.21
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,820.94,612.37
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,860.44,634.6
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,897.91,655.17
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,930.68,673.36
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,960.91,689.85
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,985.09,702.61
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,1006.24,713.54
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,1014.13,716.36
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,1017.95,716.96
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,1034.2,726.27
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,1047.28,733.55
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,1045.68,731.12
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,1040.59,726.89
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,1029.21,720.75
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,1014.5,712.7
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,994.74,701.44
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,971.97,688.34
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,943.23,672.12
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,911.99,654.21
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,880.55,635.26
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,846.2,614.28
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,806.62,590.68
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,765.08,565.4
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,719.07,536.21
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,671.72,504.4
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,621.57,468.26
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,570.73,430.57
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,516.9,390.85
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,460.85,347.99
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,404.7,302.93
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,350.03,257.61
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,294.4,210.72
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,241.41,165.32
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,186.11,119.08
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,137.53,80.48
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,90.49,48.58
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,49.9,29.96
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,36.16,26.24
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,32.1,22.25
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,22.76,12.73
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,15.73,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,7.86,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,17.41,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,47.37,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,97.19,61.09
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,153.97,109.99
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,208.68,157.68
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,271.19,211.33
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,329.06,260.38
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,391.55,311.35
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,449.04,357.03
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,509.01,402.96
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,561.78,441.51
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,616.88,480.33
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,668.07,514.32
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,718.91,546.08
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,764.45,573.46
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,808.74,599.46
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,840.88,617.87
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,869.89,634.24
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,831.53,606.01
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,775.56,562.58
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,790.55,571.28
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,802.9,577.37
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,889.91,637.52
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,972.5,688.89
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,1000.37,704.68
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,1019.55,715.88
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,1018.31,714.81
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,1013.85,712.14
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,1004.69,706.54
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,992.38,699.15
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,975.51,689.75
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,955.59,678.5
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,929.16,662.92
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,900.08,645.68
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,867.16,626.53
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,831.92,605.66
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,792.59,581.49
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,751.47,555.85
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,706.15,526.86
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,659.43,494.74
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,609.34,458.75
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,558.89,421.5
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,505.47,382.36
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,452.3,341.85
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,398.27,298.84
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,345.43,255.31
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,288.43,207.59
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,236.24,162.99
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,184.77,119.79
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,137.29,82.03
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,90.79,50.32
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,50.16,31.39
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,37.25,27.27
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,32.3,22.45
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,22.47,12.3
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,15.73,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,7.86,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,1,5,15,88.0,9.0,0.7,11.25,13.0,17.56,0.0
2018,8,1,5,30,176.0,18.0,0.7,11.8,26.0,48.2,0.0
2018,8,1,5,45,303.5,28.0,0.7,12.35,62.5,100.6,61.97
2018,8,1,6,0,431.0,38.0,0.7,12.9,99.0,161.53,114.43
2018,8,1,6,15,506.5,44.5,0.7,13.55,145.0,216.37,162.72
2018,8,1,6,30,582.0,51.0,0.7,14.2,191.0,279.12,217.04
