Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,6,45,632.0,56.5,0.7,14.85,241.5,336.47,266.14
2018,8,1,7,0,682.0,62.0,0.7,15.5,292.0,399.48,317.87
2018,8,1,7,15,717.5,66.0,0.7,16.1,344.0,457.33,363.74
2018,8,1,7,30,753.0,70.0,0.7,16.7,396.0,517.46,409.49
2018,8,1,7,45,779.0,73.0,0.7,17.35,447.0,572.51,449.62
2018,8,1,8,0,805.0,76.0,0.7,18.0,498.0,628.29,488.76
2018,8,1,8,15,824.5,78.5,0.7,18.75,547.0,675.87,518.94
2018,8,1,8,30,844.0,81.0,0.7,19.5,596.0,726.24,550.05
2018,8,1,8,45,858.5,83.5,0.7,20.25,641.5,771.94,577.16
2018,8,1,9,0,873.0,86.0,0.7,21.0,687.0,816.26,602.79
2018,8,1,9,15,885.0,87.5,0.8,21.65,728.0,855.71,626.68
2018,8,1,9,30,897.0,89.0,0.9,22.3,769.0,893.14,649.07
2018,8,1,9,45,906.5,90.0,0.95,22.95,805.0,925.49,667.18
2018,8,1,10,0,916.0,91.0,1.0,23.6,841.0,955.27,683.59
2018,8,1,10,15,922.5,92.5,1.05,23.95,870.5,979.96,697.56
2018,8,1,10,30,929.0,94.0,1.1,24.3,900.0,1001.62,709.72
2018,8,1,10,45,933.0,95.0,1.15,24.6,922.0,1017.14,718.3
2018,8,1,11,0,937.0,96.0,1.2,24.9,944.0,1029.33,724.99
2018,8,1,11,15,940.0,97.0,1.3,24.9,959.5,1037.14,730.87
2018,8,1,11,30,943.0,98.0,1.4,24.9,975.0,1041.5,734.76
2018,8,1,11,45,944.0,99.0,1.45,24.9,983.0,1040.39,734.57
2018,8,1,12,0,945.0,100.0,1.5,24.9,991.0,1035.81,732.41
2018,8,1,12,15,945.0,100.0,1.55,24.8,991.0,1025.79,727.28
2018,8,1,12,30,945.0,100.0,1.6,24.7,991.0,1012.4,720.18
2018,8,1,12,45,943.5,100.0,1.65,24.55,983.0,994.28,710.31
2018,8,1,13,0,942.0,100.0,1.7,24.4,975.0,972.98,698.45
2018,8,1,13,15,939.0,99.5,1.7,24.2,959.5,946.73,682.91
2018,8,1,13,30,936.0,99.0,1.7,24.0,944.0,917.58,665.5
2018,8,1,13,45,932.5,97.5,1.7,23.8,921.5,884.25,645.28
2018,8,1,14,0,929.0,96.0,1.7,23.6,899.0,848.33,623.24
2018,8,1,14,15,923.0,94.5,1.7,23.3,869.5,808.05,598.3
2018,8,1,14,30,917.0,93.0,1.7,23.0,840.0,765.7,571.67
2018,8,1,14,45,909.5,91.5,1.7,22.7,805.0,720.43,542.66
2018,8,1,15,0,902.0,90.0,1.7,22.4,770.0,673.61,511.04
2018,8,1,15,15,891.0,88.0,1.7,22.4,728.5,622.88,474.01
2018,8,1,15,30,880.0,86.0,1.7,22.4,687.0,571.38,435.35
2018,8,1,15,45,866.5,83.5,1.7,21.55,641.5,517.61,395.11
2018,8,1,16,0,853.0,81.0,1.7,20.7,596.0,463.8,353.23
2018,8,1,16,15,835.5,78.0,1.65,20.15,547.0,408.12,307.81
2018,8,1,16,30,818.0,75.0,1.6,19.6,498.0,350.29,259.33
2018,8,1,16,45,793.5,71.5,1.6,19.05,446.5,293.93,210.94
2018,8,1,17,0,769.0,68.0,1.6,18.5,395.0,239.73,163.67
2018,8,1,17,15,733.5,64.5,1.55,17.7,343.0,185.95,117.85
2018,8,1,17,30,698.0,61.0,1.5,16.9,291.0,136.02,77.79
2018,8,1,17,45,646.5,55.5,1.45,16.15,239.5,87.25,44.95
2018,8,1,18,0,595.0,50.0,1.4,15.4,188.0,41.42,24.25
2018,8,1,18,15,515.0,43.0,1.4,14.8,141.0,30.32,21.24
2018,8,1,18,30,435.0,36.0,1.4,14.2,94.0,26.8,17.71
2018,8,1,18,45,301.0,26.5,1.35,13.55,58.5,20.67,10.63
2018,8,1,19,0,167.0,17.0,1.3,12.9,23.0,16.71,0.0
2018,8,1,19,15,83.5,8.5,1.25,12.65,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,5,15,95.5,9.0,0.95,10.7,13.0,18.18,0.0
2018,8,2,5,30,191.0,18.0,1.0,11.1,26.0,46.09,0.0
2018,8,2,5,45,328.0,27.0,1.0,11.55,63.5,104.18,63.36
2018,8,2,6,0,465.0,36.0,1.0,12.0,101.0,167.63,118.62
2018,8,2,6,15,542.5,42.5,1.0,12.5,148.5,224.83,169.54
2018,8,2,6,30,620.0,49.0,1.0,13.0,196.0,289.04,225.88
2018,8,2,6,45,670.5,53.0,1.0,13.5,247.5,348.15,277.25
2018,8,2,7,0,721.0,57.0,1.0,14.0,299.0,411.69,330.33
2018,8,2,7,15,755.5,60.5,1.0,14.6,352.0,470.38,377.54
2018,8,2,7,30,790.0,64.0,1.0,15.2,405.0,531.21,424.47
2018,8,2,7,45,815.0,67.0,1.05,15.8,457.0,584.45,464.39
2018,8,2,8,0,840.0,70.0,1.1,16.4,509.0,640.99,505.17
2018,8,2,8,15,858.0,72.0,1.15,16.95,558.0,691.71,538.69
2018,8,2,8,30,876.0,74.0,1.2,17.5,607.0,741.8,571.12
2018,8,2,8,45,890.0,76.0,1.25,18.05,653.0,787.82,600.13
2018,8,2,9,0,904.0,78.0,1.3,18.6,699.0,832.34,627.67
2018,8,2,9,15,910.5,82.0,1.3,19.0,739.5,870.91,650.53
2018,8,2,9,30,917.0,86.0,1.3,19.4,780.0,906.99,671.52
2018,8,2,9,45,919.0,91.0,1.35,19.8,814.0,937.43,689.35
2018,8,2,10,0,921.0,96.0,1.4,20.2,848.0,964.81,705.2
2018,8,2,10,15,928.0,96.5,1.4,20.45,877.5,988.98,718.62
2018,8,2,10,30,935.0,97.0,1.4,20.7,907.0,1010.12,730.12
2018,8,2,10,45,940.5,97.5,1.45,20.95,930.0,1026.62,739.58
2018,8,2,11,0,946.0,98.0,1.5,21.2,953.0,1039.81,747.09
2018,8,2,11,15,949.5,98.5,1.5,21.3,968.5,1047.61,750.98
2018,8,2,11,30,953.0,99.0,1.5,21.4,984.0,1051.93,752.87
2018,8,2,11,45,955.5,99.0,1.5,21.55,992.5,1051.22,751.65
2018,8,2,12,0,958.0,99.0,1.5,21.7,1001.0,1046.99,748.43
2018,8,2,12,15,956.0,100.0,1.55,21.7,1000.0,1035.89,742.31
2018,8,2,12,30,954.0,101.0,1.6,21.7,999.0,1021.41,734.2
2018,8,2,12,45,950.0,102.5,1.6,21.7,990.0,1002.24,722.45
2018,8,2,13,0,946.0,104.0,1.6,21.7,981.0,979.93,708.81
2018,8,2,13,15,944.0,103.0,1.65,21.55,966.0,953.92,693.9
2018,8,2,13,30,942.0,102.0,1.7,21.4,951.0,924.94,676.98
2018,8,2,13,45,939.5,100.0,1.7,21.25,928.5,891.71,656.54
2018,8,2,14,0,937.0,98.0,1.7,21.1,906.0,855.81,634.22
2018,8,2,14,15,933.0,95.5,1.7,20.9,877.0,815.74,609.02
2018,8,2,14,30,929.0,93.0,1.7,20.7,848.0,773.43,582.01
2018,8,2,14,45,923.0,90.5,1.7,20.45,812.5,727.67,552.38
2018,8,2,15,0,917.0,88.0,1.7,20.2,777.0,680.22,520.06
2018,8,2,15,15,905.5,86.5,1.7,20.2,735.5,628.93,482.32
2018,8,2,15,30,894.0,85.0,1.7,20.2,694.0,576.87,442.93
2018,8,2,15,45,882.5,82.0,1.7,19.55,648.5,522.89,401.89
2018,8,2,16,0,871.0,79.0,1.7,18.9,603.0,468.66,359.05
2018,8,2,16,15,857.5,74.5,1.65,18.45,554.0,412.22,312.52
2018,8,2,16,30,844.0,70.0,1.6,18.0,505.0,356.23,264.82
2018,8,2,16,45,822.0,66.5,1.6,17.6,453.5,299.34,215.39
2018,8,2,17,0,800.0,63.0,1.6,17.2,402.0,240.95,164.19
2018,8,2,17,15,767.0,59.5,1.55,16.55,349.0,185.9,116.84
2018,8,2,17,30,734.0,56.0,1.5,15.9,296.0,134.4,75.27
2018,8,2,17,45,685.0,51.0,1.5,15.3,244.0,84.27,41.66
2018,8,2,18,0,636.0,46.0,1.5,14.7,192.0,39.86,23.75
2018,8,2,18,15,555.0,40.0,1.4,14.1,144.0,30.48,21.43
2018,8,2,18,30,474.0,34.0,1.3,13.5,96.0,25.14,16.28
2018,8,2,18,45,325.5,25.0,1.25,12.9,59.0,19.39,9.34
2018,8,2,19,0,177.0,16.0,1.2,12.3,22.0,15.73,0.0
2018,8,2,19,15,88.5,8.0,1.1,12.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.85,11.0,8.36,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.6,22.0,34.97,0.0
2018,8,3,5,45,231.0,31.5,0.9,11.3,57.0,88.67,54.27
2018,8,3,6,0,338.0,46.0,0.9,12.0,92.0,144.61,103.58
2018,8,3,6,15,407.5,58.0,0.85,12.6,137.0,198.53,150.83
2018,8,3,6,30,477.0,70.0,0.8,13.2,182.0,259.79,203.71
2018,8,3,6,45,520.0,81.5,0.8,13.75,231.5,316.43,252.15
2018,8,3,7,0,563.0,93.0,0.8,14.3,281.0,376.96,302.0
2018,8,3,7,15,596.5,102.5,0.8,14.9,331.5,433.98,347.28
2018,8,3,7,30,630.0,112.0,0.8,15.5,382.0,493.28,392.56
2018,8,3,7,45,651.0,121.5,0.75,16.1,431.5,546.81,431.35
2018,8,3,8,0,672.0,131.0,0.7,16.7,481.0,600.83,468.96
2018,8,3,8,15,688.5,139.5,0.7,17.4,528.5,650.82,502.63
2018,8,3,8,30,705.0,148.0,0.7,18.1,576.0,700.38,534.92
2018,8,3,8,45,714.5,157.5,0.75,18.8,619.5,744.83,563.14
2018,8,3,9,0,724.0,167.0,0.8,19.5,663.0,787.83,589.35
2018,8,3,9,15,757.5,162.5,0.8,20.2,709.0,834.61,616.83
2018,8,3,9,30,791.0,158.0,0.8,20.9,755.0,877.63,641.23
2018,8,3,9,45,827.0,147.0,0.85,21.6,797.5,918.71,664.88
2018,8,3,10,0,863.0,136.0,0.9,22.3,840.0,958.49,687.42
2018,8,3,10,15,868.5,138.5,0.95,22.8,868.5,976.36,696.63
2018,8,3,10,30,874.0,141.0,1.0,23.3,897.0,996.97,707.88
2018,8,3,10,45,876.5,144.0,1.05,23.85,918.5,1012.12,715.61
2018,8,3,11,0,879.0,147.0,1.1,24.4,940.0,1024.08,721.51
2018,8,3,11,15,881.5,148.0,1.1,24.75,954.5,1030.75,723.92
2018,8,3,11,30,884.0,149.0,1.1,25.1,969.0,1034.16,724.52
2018,8,3,11,45,883.5,150.5,1.15,25.45,975.5,1031.82,722.72
2018,8,3,12,0,883.0,152.0,1.2,25.8,982.0,1026.22,719.11
2018,8,3,12,15,882.0,152.0,1.25,25.95,981.0,1015.45,713.02
2018,8,3,12,30,881.0,152.0,1.3,26.1,980.0,1001.55,705.12
2018,8,3,12,45,879.5,151.0,1.35,26.3,971.5,983.14,694.36
2018,8,3,13,0,878.0,150.0,1.4,26.5,963.0,961.78,681.8
2018,8,3,13,15,871.5,151.0,1.45,26.6,946.5,934.99,666.08
2018,8,3,13,30,865.0,152.0,1.5,26.7,930.0,908.53,650.52
2018,8,3,13,45,855.5,152.5,1.5,26.8,905.5,873.33,628.63
2018,8,3,14,0,846.0,153.0,1.5,26.9,881.0,836.13,605.39
2018,8,3,14,15,834.5,152.0,1.55,26.8,849.5,794.15,579.78
2018,8,3,14,30,823.0,151.0,1.6,26.7,818.0,750.76,552.85
2018,8,3,14,45,808.5,150.0,1.6,26.6,781.0,704.12,521.48
2018,8,3,15,0,794.0,149.0,1.6,26.5,744.0,656.8,488.63
2018,8,3,15,15,779.5,145.5,1.6,26.5,702.5,606.68,452.85
2018,8,3,15,30,765.0,142.0,1.6,26.5,661.0,554.62,414.77
2018,8,3,15,45,744.0,138.5,1.6,25.95,614.5,500.83,375.12
2018,8,3,16,0,723.0,135.0,1.6,25.4,568.0,448.02,334.85
2018,8,3,16,15,696.5,129.5,1.55,24.8,518.0,392.43,291.22
2018,8,3,16,30,670.0,124.0,1.5,24.2,468.0,338.96,247.99
2018,8,3,16,45,638.0,117.0,1.5,23.65,416.5,284.89,203.57
2018,8,3,17,0,606.0,110.0,1.5,23.1,365.0,234.02,161.27
2018,8,3,17,15,567.5,101.0,1.45,22.15,314.5,183.61,120.35
2018,8,3,17,30,529.0,92.0,1.4,21.2,264.0,137.54,84.95
2018,8,3,17,45,477.0,81.0,1.35,20.25,215.0,93.28,55.69
2018,8,3,18,0,425.0,70.0,1.3,19.3,166.0,54.45,42.02
2018,8,3,18,15,352.5,56.5,1.25,18.45,122.5,42.18,31.13
2018,8,3,18,30,280.0,43.0,1.2,17.6,79.0,32.9,22.53
2018,8,3,18,45,180.5,27.5,1.15,16.7,47.0,21.43,10.23
2018,8,3,19,0,81.0,12.0,1.1,15.8,15.0,11.8,0.0
2018,8,3,19,15,40.5,6.0,1.05,15.35,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,4,5,15,37.0,7.0,0.55,11.3,8.5,0.0,0.0
2018,8,4,5,30,74.0,14.0,0.5,11.8,17.0,24.55,0.0
2018,8,4,5,45,156.0,30.5,0.45,12.3,48.0,72.04,43.43
2018,8,4,6,0,238.0,47.0,0.4,12.8,79.0,119.65,85.78
2018,8,4,6,15,308.0,62.5,0.4,13.4,122.5,171.31,130.01
2018,8,4,6,30,378.0,78.0,0.4,14.0,166.0,230.56,180.24
2018,8,4,6,45,432.0,90.0,0.4,14.6,214.5,286.51,227.11
2018,8,4,7,0,486.0,102.0,0.4,15.2,263.0,347.71,276.71
2018,8,4,7,15,528.5,111.0,0.45,16.2,313.5,404.5,321.1
2018,8,4,7,30,571.0,120.0,0.5,17.2,364.0,467.49,368.5
2018,8,4,7,45,605.5,126.5,0.55,18.15,414.5,523.47,409.13
2018,8,4,8,0,640.0,133.0,0.6,19.1,465.0,581.23,449.72
2018,8,4,8,15,668.0,138.0,0.7,20.05,514.5,634.23,486.16
2018,8,4,8,30,696.0,143.0,0.8,21.0,564.0,687.8,522.03
2018,8,4,8,45,719.5,145.5,0.85,21.9,610.0,735.34,551.7
2018,8,4,9,0,743.0,148.0,0.9,22.8,656.0,782.44,580.02
2018,8,4,9,15,779.0,141.0,1.0,23.4,702.0,826.35,607.08
2018,8,4,9,30,815.0,134.0,1.1,24.0,748.0,872.89,635.54
2018,8,4,9,45,854.0,120.5,1.15,24.55,791.0,909.06,656.35
2018,8,4,10,0,893.0,107.0,1.2,25.1,834.0,949.51,679.77
2018,8,4,10,15,901.5,107.5,1.25,25.5,863.5,974.52,693.65
2018,8,4,10,30,910.0,108.0,1.3,25.9,893.0,996.62,705.9
2018,8,4,10,45,917.5,107.0,1.35,26.35,916.0,1013.11,714.61
2018,8,4,11,0,925.0,106.0,1.4,26.8,939.0,1026.42,721.48
2018,8,4,11,15,929.0,106.0,1.5,27.0,954.5,1034.01,726.47
2018,8,4,11,30,933.0,106.0,1.6,27.2,970.0,1038.19,729.5
2018,8,4,11,45,936.0,106.0,1.65,27.45,978.5,1037.93,729.04
2018,8,4,12,0,939.0,106.0,1.7,27.7,987.0,1034.21,726.6
2018,8,4,12,15,942.5,104.0,1.75,27.65,988.0,1025.48,722.06
2018,8,4,12,30,946.0,102.0,1.8,27.6,989.0,1013.32,715.52
2018,8,4,12,45,948.5,99.5,1.8,27.55,982.5,996.29,705.39
2018,8,4,13,0,951.0,97.0,1.8,27.5,976.0,975.92,693.26
2018,8,4,13,15,949.5,96.5,1.85,27.25,961.5,950.67,679.24
2018,8,4,13,30,948.0,96.0,1.9,27.0,947.0,922.39,663.21
2018,8,4,13,45,945.5,94.5,1.95,26.8,925.0,889.38,643.85
2018,8,4,14,0,943.0,93.0,2.0,26.6,903.0,853.67,622.53
2018,8,4,14,15,937.0,92.5,2.0,26.2,874.0,813.69,598.16
2018,8,4,14,30,931.0,92.0,2.0,25.8,845.0,771.58,572.05
2018,8,4,14,45,922.5,91.0,2.0,25.4,809.0,725.34,542.73
2018,8,4,15,0,914.0,90.0,2.0,25.0,773.0,677.6,510.61
2018,8,4,15,15,902.5,88.0,2.0,25.0,731.0,625.84,472.93
2018,8,4,15,30,891.0,86.0,2.0,25.0,689.0,573.33,433.61
2018,8,4,15,45,877.0,84.5,1.95,24.05,643.5,519.53,393.38
2018,8,4,16,0,863.0,83.0,1.9,23.1,598.0,465.71,351.56
2018,8,4,16,15,844.0,80.5,1.9,22.55,548.5,409.21,305.82
2018,8,4,16,30,825.0,78.0,1.9,22.0,499.0,350.78,257.14
2018,8,4,16,45,799.5,74.0,1.85,21.45,446.5,293.19,207.95
2018,8,4,17,0,774.0,70.0,1.8,20.9,394.0,237.9,160.12
2018,8,4,17,15,737.0,66.5,1.7,20.15,341.0,183.61,114.43
2018,8,4,17,30,700.0,63.0,1.6,19.4,288.0,133.37,75.02
2018,8,4,17,45,644.0,57.5,1.55,18.65,235.5,81.42,41.05
2018,8,4,18,0,588.0,52.0,1.5,17.9,183.0,38.66,28.44
2018,8,4,18,15,499.0,44.5,1.35,17.15,135.5,32.14,22.53
2018,8,4,18,30,410.0,37.0,1.2,16.4,88.0,28.31,18.67
2018,8,4,18,45,265.5,26.0,1.05,15.6,53.0,20.76,9.26
2018,8,4,19,0,121.0,15.0,0.9,14.8,18.0,14.74,0.0
2018,8,4,19,15,60.5,7.5,0.9,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,5,15,83.5,8.5,0.7,10.6,11.5,0.0,0.0
2018,8,5,5,30,167.0,17.0,0.7,11.3,23.0,40.83,0.0
2018,8,5,5,45,307.5,27.0,0.7,12.0,59.5,98.16,56.6
2018,8,5,6,0,448.0,37.0,0.7,12.7,96.0,162.68,113.88
2018,8,5,6,15,531.5,43.5,0.75,13.3,144.0,220.66,164.98
2018,8,5,6,30,615.0,50.0,0.8,13.9,192.0,286.1,221.91
2018,8,5,6,45,668.0,55.0,0.8,14.45,244.5,347.1,274.44
2018,8,5,7,0,721.0,60.0,0.8,15.0,297.0,412.8,328.75
2018,8,5,7,15,756.5,63.5,0.8,15.6,350.5,472.09,376.04
2018,8,5,7,30,792.0,67.0,0.8,16.2,404.0,533.59,423.04
2018,8,5,7,45,818.5,70.0,0.85,16.75,457.0,590.86,465.55
2018,8,5,8,0,845.0,73.0,0.9,17.3,510.0,645.6,504.9
2018,8,5,8,15,864.0,75.5,0.9,17.95,560.5,697.87,538.48
2018,8,5,8,30,883.0,78.0,0.9,18.6,611.0,749.55,570.68
2018,8,5,8,45,897.0,80.5,0.95,19.25,657.5,796.44,599.54
2018,8,5,9,0,911.0,83.0,1.0,19.9,704.0,841.79,626.91
2018,8,5,9,15,917.5,87.0,1.0,20.45,745.0,880.61,649.03
2018,8,5,9,30,924.0,91.0,1.0,21.0,786.0,916.92,669.26
2018,8,5,9,45,927.0,95.5,1.05,21.5,820.5,947.9,686.87
2018,8,5,10,0,930.0,100.0,1.1,22.0,855.0,975.86,702.52
2018,8,5,10,15,935.5,102.0,1.15,22.4,885.0,1000.36,716.27
2018,8,5,10,30,941.0,104.0,1.2,22.8,915.0,1021.72,728.11
2018,8,5,10,45,945.0,106.0,1.25,23.2,938.0,1038.35,737.09
2018,8,5,11,0,949.0,108.0,1.3,23.6,961.0,1051.58,744.09
2018,8,5,11,15,950.5,110.0,1.35,23.9,976.5,1058.86,747.87
2018,8,5,11,30,952.0,112.0,1.4,24.2,992.0,1062.6,749.66
2018,8,5,11,45,951.5,113.5,1.45,24.5,999.0,1060.3,747.9
2018,8,5,12,0,951.0,115.0,1.5,24.8,1006.0,1054.5,744.16
2018,8,5,12,15,956.0,112.0,1.55,24.95,1007.0,1046.0,739.34
2018,8,5,12,30,961.0,109.0,1.6,25.1,1008.0,1033.99,732.44
2018,8,5,12,45,966.5,103.5,1.65,25.25,1001.5,1016.43,722.18
2018,8,5,13,0,972.0,98.0,1.7,25.4,995.0,995.37,709.79
2018,8,5,13,15,969.0,98.0,1.7,25.5,979.0,968.7,693.37
2018,8,5,13,30,966.0,98.0,1.7,25.6,963.0,939.02,675.07
2018,8,5,13,45,961.0,97.5,1.7,25.65,939.5,904.27,653.6
2018,8,5,14,0,956.0,97.0,1.7,25.7,916.0,866.93,630.35
2018,8,5,14,15,949.5,95.5,1.7,25.6,885.5,825.03,604.28
2018,8,5,14,30,943.0,94.0,1.7,25.5,855.0,781.01,576.53
2018,8,5,14,45,935.0,92.5,1.7,25.45,818.5,734.06,546.31
2018,8,5,15,0,927.0,91.0,1.7,25.4,782.0,685.53,513.23
2018,8,5,15,15,915.5,89.5,1.7,25.4,739.5,633.58,475.77
2018,8,5,15,30,904.0,88.0,1.7,25.4,697.0,580.84,436.63
2018,8,5,15,45,889.5,85.0,1.7,24.85,649.5,524.66,394.64
2018,8,5,16,0,875.0,82.0,1.7,24.3,602.0,468.52,351.09
2018,8,5,16,15,855.0,79.5,1.7,23.85,551.5,410.96,304.76
2018,8,5,16,30,835.0,77.0,1.7,23.4,501.0,351.56,255.58
2018,8,5,16,45,808.5,73.5,1.65,22.95,448.0,293.58,206.32
2018,8,5,17,0,782.0,70.0,1.6,22.5,395.0,238.0,158.56
2018,8,5,17,15,743.0,65.5,1.55,21.65,340.5,182.02,112.07
2018,8,5,17,30,704.0,61.0,1.5,20.8,286.0,130.33,72.05
2018,8,5,17,45,647.5,56.0,1.4,20.0,233.5,81.66,41.4
2018,8,5,18,0,591.0,51.0,1.3,19.2,181.0,36.28,26.19
2018,8,5,18,15,500.5,43.5,1.2,18.2,133.5,31.43,21.78
2018,8,5,18,30,410.0,36.0,1.1,17.2,86.0,27.56,17.89
2018,8,5,18,45,264.5,24.5,1.0,16.25,51.0,19.46,7.63
2018,8,5,19,0,119.0,13.0,0.9,15.3,16.0,12.78,0.0
2018,8,5,19,15,59.5,6.5,0.85,14.8,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,6,5,15,16.5,4.0,0.55,9.9,4.5,0.0,0.0
2018,8,6,5,30,33.0,8.0,0.5,10.5,9.0,12.58,0.0
2018,8,6,5,45,77.5,24.0,0.45,11.05,32.5,44.39,24.42
2018,8,6,6,0,122.0,40.0,0.4,11.6,56.0,77.92,55.42
2018,8,6,6,15,163.0,62.5,0.4,12.1,94.0,122.02,93.42
2018,8,6,6,30,204.0,85.0,0.4,12.6,132.0,170.19,134.64
2018,8,6,6,45,235.0,108.0,0.35,13.1,175.0,218.88,175.54
2018,8,6,7,0,266.0,131.0,0.3,13.6,218.0,270.48,217.52
2018,8,6,7,15,294.5,152.5,0.35,14.35,264.5,321.86,258.12
2018,8,6,7,30,323.0,174.0,0.4,15.1,311.0,375.59,299.26
2018,8,6,7,45,344.5,194.0,0.4,15.9,357.0,425.45,335.76
2018,8,6,8,0,366.0,214.0,0.4,16.7,403.0,476.55,371.98
2018,8,6,8,15,387.5,230.5,0.45,17.65,448.0,524.82,405.32
2018,8,6,8,30,409.0,247.0,0.5,18.6,493.0,573.9,438.33
2018,8,6,8,45,426.5,261.5,0.6,19.6,535.5,625.33,472.39
2018,8,6,9,0,444.0,276.0,0.7,20.6,578.0,669.9,501.11
2018,8,6,9,15,479.0,278.5,0.75,21.45,622.5,716.47,530.96
2018,8,6,9,30,514.0,281.0,0.8,22.3,667.0,763.51,560.49
2018,8,6,9,45,553.0,276.0,0.85,23.15,709.0,806.34,586.97
2018,8,6,10,0,592.0,271.0,0.9,24.0,751.0,849.02,612.92
2018,8,6,10,15,599.5,278.0,1.0,24.6,779.0,873.96,627.7
2018,8,6,10,30,607.0,285.0,1.1,25.2,807.0,898.23,642.12
2018,8,6,10,45,611.5,290.5,1.15,25.8,828.0,914.33,650.6
2018,8,6,11,0,616.0,296.0,1.2,26.4,849.0,928.02,657.67
2018,8,6,11,15,621.5,298.5,1.25,26.8,864.0,937.21,662.59
2018,8,6,11,30,627.0,301.0,1.3,27.2,879.0,943.89,666.03
2018,8,6,11,45,630.0,301.5,1.4,27.6,886.5,943.53,665.92
2018,8,6,12,0,633.0,302.0,1.5,28.0,894.0,940.61,664.28
2018,8,6,12,15,673.5,277.5,1.55,28.2,907.0,946.77,669.54
2018,8,6,12,30,714.0,253.0,1.6,28.4,920.0,949.43,671.89
2018,8,6,12,45,765.5,219.5,1.6,28.6,929.0,949.59,671.6
2018,8,6,13,0,817.0,186.0,1.6,28.8,938.0,943.07,667.27
2018,8,6,13,15,817.5,181.5,1.65,28.75,923.0,917.75,652.54
2018,8,6,13,30,818.0,177.0,1.7,28.7,908.0,889.75,636.2
2018,8,6,13,45,817.5,172.0,1.75,28.7,887.0,857.85,617.11
2018,8,6,14,0,817.0,167.0,1.8,28.7,866.0,823.54,596.3
2018,8,6,14,15,814.0,162.5,1.8,28.5,838.0,785.52,572.83
2018,8,6,14,30,811.0,158.0,1.8,28.3,810.0,745.55,547.61
2018,8,6,14,45,807.5,151.0,1.8,28.15,775.5,701.03,517.7
2018,8,6,15,0,804.0,144.0,1.8,28.0,741.0,654.94,485.95
2018,8,6,15,15,789.5,140.5,1.8,28.0,699.5,604.24,449.69
2018,8,6,15,30,775.0,137.0,1.8,28.0,658.0,553.36,412.32
2018,8,6,15,45,765.5,129.0,1.8,27.35,613.5,498.78,372.28
2018,8,6,16,0,756.0,121.0,1.8,26.7,569.0,445.78,331.85
2018,8,6,16,15,745.0,112.5,1.75,26.15,522.0,391.79,288.93
2018,8,6,16,30,734.0,104.0,1.7,25.6,475.0,338.23,244.94
2018,8,6,16,45,710.5,97.5,1.65,25.1,424.5,283.58,199.26
2018,8,6,17,0,687.0,91.0,1.6,24.6,374.0,231.11,154.94
2018,8,6,17,15,646.5,84.5,1.5,23.65,321.5,178.16,111.92
2018,8,6,17,30,606.0,78.0,1.4,22.7,269.0,129.73,75.19
2018,8,6,17,45,548.5,69.0,1.3,21.7,218.0,82.82,45.68
2018,8,6,18,0,491.0,60.0,1.2,20.7,167.0,43.16,31.97
2018,8,6,18,15,398.0,50.0,1.1,19.65,121.5,37.62,26.95
2018,8,6,18,30,305.0,40.0,1.0,18.6,76.0,31.75,21.23
2018,8,6,18,45,187.5,25.5,0.9,17.5,44.5,20.0,7.06
2018,8,6,19,0,70.0,11.0,0.8,16.4,13.0,10.81,0.0
2018,8,6,19,15,35.0,5.5,0.8,15.95,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,5,15,22.5,5.0,0.6,10.55,5.5,0.0,0.0
2018,8,7,5,30,45.0,10.0,0.6,11.1,11.0,16.2,0.0
2018,8,7,5,45,113.0,26.5,0.6,11.6,38.5,57.43,31.72
2018,8,7,6,0,181.0,43.0,0.6,12.1,66.0,100.26,71.55
2018,8,7,6,15,242.0,62.5,0.6,12.6,108.0,150.29,114.56
2018,8,7,6,30,303.0,82.0,0.6,13.1,150.0,206.84,162.86
2018,8,7,6,45,352.0,98.5,0.6,13.6,197.5,261.48,209.01
2018,8,7,7,0,401.0,115.0,0.6,14.1,245.0,320.93,257.73
2018,8,7,7,15,441.0,128.0,0.6,14.8,294.5,376.41,301.65
2018,8,7,7,30,481.0,141.0,0.6,15.5,344.0,435.16,346.55
2018,8,7,7,45,513.0,152.5,0.65,16.15,394.0,490.3,387.58
2018,8,7,8,0,545.0,164.0,0.7,16.8,444.0,547.29,428.73
2018,8,7,8,15,571.5,173.0,0.75,17.45,492.0,599.21,465.04
2018,8,7,8,30,598.0,182.0,0.8,18.1,540.0,651.87,500.92
2018,8,7,8,45,619.5,188.5,0.8,18.75,585.0,701.41,533.04
2018,8,7,9,0,641.0,195.0,0.8,19.4,630.0,747.83,562.27
2018,8,7,9,15,649.0,205.0,0.85,19.95,668.5,785.77,585.8
2018,8,7,9,30,657.0,215.0,0.9,20.5,707.0,822.0,607.91
2018,8,7,9,45,659.5,225.5,0.9,21.05,739.0,851.88,624.69
2018,8,7,10,0,662.0,236.0,0.9,21.6,771.0,879.45,639.8
2018,8,7,10,15,668.5,242.0,0.95,21.9,799.0,903.75,654.33
2018,8,7,10,30,675.0,248.0,1.0,22.2,827.0,925.69,667.34
2018,8,7,10,45,678.5,253.5,1.05,22.5,848.5,941.71,676.56
2018,8,7,11,0,682.0,259.0,1.1,22.8,870.0,955.09,684.24
2018,8,7,11,15,684.5,262.5,1.15,22.8,884.5,962.73,689.21
2018,8,7,11,30,687.0,266.0,1.2,22.8,899.0,967.62,692.64
2018,8,7,11,45,686.5,269.0,1.25,22.8,905.5,966.28,692.22
2018,8,7,12,0,686.0,272.0,1.3,22.8,912.0,962.2,690.19
2018,8,7,12,15,702.5,262.0,1.35,22.8,917.0,958.91,689.07
2018,8,7,12,30,719.0,252.0,1.4,22.8,922.0,952.64,685.96
2018,8,7,12,45,738.5,237.5,1.4,22.75,920.5,941.63,679.33
2018,8,7,13,0,758.0,223.0,1.4,22.7,919.0,927.38,670.78
2018,8,7,13,15,753.5,221.5,1.4,22.65,903.5,901.25,654.66
2018,8,7,13,30,749.0,220.0,1.4,22.6,888.0,872.86,637.17
2018,8,7,13,45,742.5,217.0,1.45,22.5,865.0,839.24,616.88
2018,8,7,14,0,736.0,214.0,1.5,22.4,842.0,803.81,594.76
2018,8,7,14,15,727.5,210.5,1.5,22.25,813.0,764.74,569.03
2018,8,7,14,30,719.0,207.0,1.5,22.1,784.0,724.36,541.93
2018,8,7,14,45,707.5,202.0,1.5,21.9,748.5,679.39,511.18
2018,8,7,15,0,696.0,197.0,1.5,21.7,713.0,633.8,479.27
2018,8,7,15,15,679.5,191.5,1.5,21.7,671.5,584.35,443.41
2018,8,7,15,30,663.0,186.0,1.5,21.7,630.0,535.18,406.85
2018,8,7,15,45,644.0,178.0,1.45,21.1,584.5,482.97,367.75
2018,8,7,16,0,625.0,170.0,1.4,20.5,539.0,431.8,328.25
2018,8,7,16,15,603.0,160.5,1.4,20.05,491.0,379.33,286.61
2018,8,7,16,30,581.0,151.0,1.4,19.6,443.0,328.18,244.86
2018,8,7,16,45,551.5,140.5,1.35,19.15,393.5,276.34,201.86
2018,8,7,17,0,522.0,130.0,1.3,18.7,344.0,227.48,161.02
2018,8,7,17,15,483.5,117.0,1.25,18.0,293.5,178.1,120.96
2018,8,7,17,30,445.0,104.0,1.2,17.3,243.0,133.04,86.44
2018,8,7,17,45,394.0,89.5,1.15,16.6,195.5,90.5,58.32
2018,8,7,18,0,343.0,75.0,1.1,15.9,148.0,55.42,43.41
2018,8,7,18,15,273.5,57.5,1.0,15.2,105.5,43.43,32.53
2018,8,7,18,30,204.0,40.0,0.9,14.5,63.0,30.81,20.74
2018,8,7,18,45,126.0,24.5,0.85,13.8,36.5,19.22,5.65
2018,8,7,19,0,48.0,9.0,0.8,13.1,10.0,8.85,0.0
2018,8,7,19,15,24.0,4.5,0.75,12.8,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.65,10.3,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.6,11.0,15.0,24.0,0.0
2018,8,8,5,45,188.0,27.5,0.55,11.7,47.0,72.81,38.74
2018,8,8,6,0,296.0,42.0,0.5,12.4,79.0,127.77,89.84
2018,8,8,6,15,377.5,54.0,0.45,13.0,124.0,182.85,137.35
2018,8,8,6,30,459.0,66.0,0.4,13.6,169.0,246.47,191.53
2018,8,8,6,45,518.0,75.0,0.4,14.25,219.5,306.06,241.81
2018,8,8,7,0,577.0,84.0,0.4,14.9,270.0,371.19,294.81
2018,8,8,7,15,620.0,91.0,0.4,15.55,323.0,431.09,341.9
2018,8,8,7,30,663.0,98.0,0.4,16.2,376.0,494.18,389.54
2018,8,8,7,45,696.0,102.5,0.4,16.85,428.0,551.2,430.88
2018,8,8,8,0,729.0,107.0,0.4,17.5,480.0,609.73,471.79
2018,8,8,8,15,753.5,111.0,0.4,18.3,530.0,662.89,507.12
2018,8,8,8,30,778.0,115.0,0.4,19.1,580.0,714.04,538.84
2018,8,8,8,45,797.0,118.0,0.4,19.9,626.5,761.67,566.94
2018,8,8,9,0,816.0,121.0,0.4,20.7,673.0,808.33,593.75
2018,8,8,9,15,814.0,131.5,0.45,21.35,710.5,843.99,614.14
2018,8,8,9,30,812.0,142.0,0.5,22.0,748.0,876.82,632.67
2018,8,8,9,45,802.5,155.5,0.6,22.7,778.5,903.1,647.82
2018,8,8,10,0,793.0,169.0,0.7,23.4,809.0,925.98,660.89
2018,8,8,10,15,804.0,170.0,0.75,23.85,839.0,951.89,675.53
2018,8,8,10,30,815.0,171.0,0.8,24.3,869.0,975.2,688.49
2018,8,8,10,45,824.0,171.0,0.85,24.75,892.5,992.77,697.97
2018,8,8,11,0,833.0,171.0,0.9,25.2,916.0,1007.4,705.78
2018,8,8,11,15,838.5,171.5,0.95,25.5,932.0,1016.03,710.48
2018,8,8,11,30,844.0,172.0,1.0,25.8,948.0,1021.49,713.42
2018,8,8,11,45,848.5,170.5,1.05,26.05,956.0,1020.67,712.84
2018,8,8,12,0,853.0,169.0,1.1,26.3,964.0,1016.62,710.48
2018,8,8,12,15,855.5,167.0,1.1,26.45,964.0,1006.89,704.15
2018,8,8,12,30,858.0,165.0,1.1,26.6,964.0,993.97,696.06
2018,8,8,12,45,859.0,163.5,1.15,26.7,957.0,977.01,686.62
2018,8,8,13,0,860.0,162.0,1.2,26.8,950.0,957.03,675.34
2018,8,8,13,15,858.0,159.5,1.2,26.85,934.5,930.41,659.28
2018,8,8,13,30,856.0,157.0,1.2,26.9,919.0,901.09,641.56
2018,8,8,13,45,852.5,154.0,1.2,26.9,896.0,867.45,621.16
2018,8,8,14,0,849.0,151.0,1.2,26.9,873.0,831.46,599.16
2018,8,8,14,15,842.0,148.0,1.2,26.75,843.0,790.62,574.14
2018,8,8,14,30,835.0,145.0,1.2,26.6,813.0,748.03,547.69
2018,8,8,14,45,826.0,141.0,1.2,26.4,776.5,701.55,517.02
2018,8,8,15,0,817.0,137.0,1.2,26.2,740.0,653.9,484.49
2018,8,8,15,15,802.5,133.5,1.2,26.2,698.0,602.53,448.03
2018,8,8,15,30,788.0,130.0,1.2,26.2,656.0,550.96,410.37
2018,8,8,15,45,770.5,125.5,1.2,25.5,609.5,497.01,370.89
2018,8,8,16,0,753.0,121.0,1.2,24.8,563.0,441.42,328.77
2018,8,8,16,15,730.0,116.0,1.2,24.2,513.5,386.05,285.19
2018,8,8,16,30,707.0,111.0,1.2,23.6,464.0,332.39,241.52
2018,8,8,16,45,675.0,104.5,1.2,23.0,412.0,276.81,195.61
2018,8,8,17,0,643.0,98.0,1.2,22.4,360.0,224.41,151.87
2018,8,8,17,15,599.0,90.5,1.15,21.45,307.5,172.55,110.04
2018,8,8,17,30,555.0,83.0,1.1,20.5,255.0,125.67,74.88
2018,8,8,17,45,494.5,73.5,1.05,19.55,205.0,81.28,47.45
2018,8,8,18,0,434.0,64.0,1.0,18.6,155.0,47.39,35.91
2018,8,8,18,15,349.0,51.0,0.9,17.7,111.0,38.32,27.72
2018,8,8,18,30,264.0,38.0,0.8,16.8,67.0,29.28,19.12
2018,8,8,18,45,158.5,23.0,0.75,15.95,38.0,18.05,3.51
2018,8,8,19,0,53.0,8.0,0.7,15.1,9.0,7.86,0.0
2018,8,8,19,15,26.5,4.0,0.65,14.65,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,9,5,15,34.5,5.5,0.6,10.5,6.5,0.0,0.0
2018,8,9,5,30,69.0,11.0,0.5,11.0,13.0,20.4,0.0
2018,8,9,5,45,167.0,26.5,0.4,11.5,43.5,67.08,34.04
2018,8,9,6,0,265.0,42.0,0.3,12.0,74.0,119.84,84.26
2018,8,9,6,15,344.5,55.5,0.3,12.65,118.5,173.21,130.17
2018,8,9,6,30,424.0,69.0,0.3,13.3,163.0,235.31,183.0
2018,8,9,6,45,483.5,79.0,0.3,13.95,213.0,295.45,233.56
2018,8,9,7,0,543.0,89.0,0.3,14.6,263.0,360.1,286.08
2018,8,9,7,15,587.0,97.0,0.35,15.6,315.5,419.93,332.96
2018,8,9,7,30,631.0,105.0,0.4,16.6,368.0,483.09,380.57
2018,8,9,7,45,665.0,110.0,0.4,17.55,419.5,539.84,421.28
2018,8,9,8,0,699.0,115.0,0.4,18.5,471.0,598.22,461.58
2018,8,9,8,15,724.0,120.0,0.45,19.35,521.0,651.59,497.59
2018,8,9,8,30,749.0,125.0,0.5,20.2,571.0,705.15,532.25
2018,8,9,8,45,769.5,127.5,0.55,21.05,617.0,749.81,559.14
2018,8,9,9,0,790.0,130.0,0.6,21.9,663.0,796.23,586.78
2018,8,9,9,15,799.0,136.0,0.65,22.65,703.5,835.53,609.48
2018,8,9,9,30,808.0,142.0,0.7,23.4,744.0,872.77,630.63
2018,8,9,9,45,812.5,148.5,0.75,24.15,778.5,904.22,647.89
2018,8,9,10,0,817.0,155.0,0.8,24.9,813.0,933.01,663.41
2018,8,9,10,15,827.5,156.5,0.85,25.4,843.5,959.42,678.03
2018,8,9,10,30,838.0,158.0,0.9,25.9,874.0,983.15,691.0
2018,8,9,10,45,846.5,158.0,0.9,26.4,897.5,1000.51,699.13
2018,8,9,11,0,855.0,158.0,0.9,26.9,921.0,1014.84,705.54
2018,8,9,11,15,860.5,157.5,0.95,27.25,936.5,1022.55,709.5
2018,8,9,11,30,866.0,157.0,1.0,27.6,952.0,1027.02,711.69
2018,8,9,11,45,870.0,156.5,1.05,27.9,960.5,1020.75,707.71
2018,8,9,12,0,874.0,156.0,1.1,28.2,969.0,1017.42,705.72
2018,8,9,12,15,865.0,162.0,1.1,28.35,966.0,1010.22,700.96
2018,8,9,12,30,856.0,168.0,1.1,28.5,963.0,994.28,691.07
2018,8,9,12,45,841.5,175.5,1.15,28.65,951.5,971.79,678.22
2018,8,9,13,0,827.0,183.0,1.2,28.8,940.0,946.78,663.84
2018,8,9,13,15,823.5,181.0,1.2,28.75,923.5,919.95,648.04
2018,8,9,13,30,820.0,179.0,1.2,28.7,907.0,890.59,630.62
2018,8,9,13,45,815.0,176.0,1.2,28.7,884.0,856.63,610.1
2018,8,9,14,0,810.0,173.0,1.2,28.7,861.0,820.54,588.1
2018,8,9,14,15,802.0,170.0,1.2,28.5,831.0,780.2,563.6
2018,8,9,14,30,794.0,167.0,1.2,28.3,801.0,738.29,537.01
2018,8,9,14,45,783.5,163.0,1.2,28.1,764.5,692.36,506.62
2018,8,9,15,0,773.0,159.0,1.2,27.9,728.0,644.39,474.09
2018,8,9,15,15,757.5,155.0,1.2,27.9,686.0,593.49,438.22
2018,8,9,15,30,742.0,151.0,1.2,27.9,644.0,542.6,401.34
2018,8,9,15,45,723.5,145.5,1.2,27.25,598.0,489.08,362.46
2018,8,9,16,0,705.0,140.0,1.2,26.6,552.0,436.38,322.78
2018,8,9,16,15,681.5,133.0,1.15,26.05,502.5,381.43,279.84
2018,8,9,16,30,658.0,126.0,1.1,25.5,453.0,328.33,237.11
2018,8,9,16,45,626.5,118.5,1.1,24.95,402.0,274.66,193.39
2018,8,9,17,0,595.0,111.0,1.1,24.4,351.0,224.2,151.91
2018,8,9,17,15,551.5,101.0,1.0,23.45,299.0,172.94,111.26
2018,8,9,17,30,508.0,91.0,0.9,22.5,247.0,126.67,77.08
2018,8,9,17,45,450.0,79.5,0.85,21.6,198.0,82.68,49.94
2018,8,9,18,0,392.0,68.0,0.8,20.7,149.0,50.16,37.96
2018,8,9,18,15,311.5,53.0,0.75,19.6,106.0,40.04,28.92
2018,8,9,18,30,231.0,38.0,0.7,18.5,63.0,29.38,18.92
2018,8,9,18,45,137.5,22.5,0.65,17.4,35.5,17.7,1.52
2018,8,9,19,0,44.0,7.0,0.6,16.3,8.0,6.88,0.0
2018,8,9,19,15,22.0,3.5,0.55,15.95,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,0.45,11.85,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,0.4,12.4,14.0,24.46,0.0
2018,8,10,5,45,209.5,25.5,0.4,13.0,46.0,73.73,34.93
2018,8,10,6,0,327.0,39.0,0.4,13.6,78.0,131.97,91.21
2018,8,10,6,15,408.0,49.5,0.4,14.3,122.5,186.61,138.52
2018,8,10,6,30,489.0,60.0,0.4,15.0,167.0,249.93,192.52
2018,8,10,6,45,542.0,68.5,0.4,15.75,216.5,307.92,241.55
2018,8,10,7,0,595.0,77.0,0.4,16.5,266.0,370.85,292.71
2018,8,10,7,15,635.5,83.5,0.45,17.5,318.0,429.73,338.86
2018,8,10,7,30,676.0,90.0,0.5,18.5,370.0,491.54,385.38
2018,8,10,7,45,706.0,94.5,0.5,19.55,421.0,547.28,425.09
2018,8,10,8,0,736.0,99.0,0.5,20.6,472.0,604.25,464.05
2018,8,10,8,15,759.5,102.5,0.55,21.35,521.5,654.64,498.12
2018,8,10,8,30,783.0,106.0,0.6,22.1,571.0,706.84,531.0
2018,8,10,8,45,801.0,108.5,0.65,22.9,616.5,753.31,559.09
2018,8,10,9,0,819.0,111.0,0.7,23.7,662.0,798.73,586.01
2018,8,10,9,15,828.0,115.5,0.75,24.3,702.0,837.4,608.54
2018,8,10,9,30,837.0,120.0,0.8,24.9,742.0,873.93,629.51
2018,8,10,9,45,841.5,125.5,0.9,25.5,776.5,905.16,647.8
2018,8,10,10,0,846.0,131.0,1.0,26.1,811.0,933.65,664.34
2018,8,10,10,15,854.0,132.5,1.05,26.45,840.0,952.57,674.7
2018,8,10,10,30,862.0,134.0,1.1,26.8,869.0,974.29,686.94
2018,8,10,10,45,867.0,135.5,1.15,27.15,891.5,990.15,695.57
2018,8,10,11,0,872.0,137.0,1.2,27.5,914.0,1002.88,702.42
2018,8,10,11,15,875.0,138.0,1.25,27.7,928.5,1009.93,706.34
2018,8,10,11,30,878.0,139.0,1.3,27.9,943.0,1013.71,708.45
2018,8,10,11,45,879.0,140.0,1.35,28.15,950.5,1012.23,707.34
2018,8,10,12,0,880.0,141.0,1.4,28.4,958.0,1007.47,704.4
2018,8,10,12,15,878.5,141.5,1.4,28.45,956.5,996.55,697.58
2018,8,10,12,30,877.0,142.0,1.4,28.5,955.0,982.48,689.01
2018,8,10,12,45,873.0,143.0,1.45,28.6,946.0,963.49,678.09
2018,8,10,13,0,869.0,144.0,1.5,28.7,937.0,941.61,665.41
2018,8,10,13,15,863.5,144.5,1.5,28.6,921.0,915.13,649.69
2018,8,10,13,30,858.0,145.0,1.5,28.5,905.0,886.08,632.34
2018,8,10,13,45,850.0,144.5,1.55,28.35,881.0,853.73,613.48
2018,8,10,14,0,842.0,144.0,1.6,28.2,857.0,816.62,591.32
2018,8,10,14,15,831.0,143.5,1.6,28.0,826.0,775.34,565.77
2018,8,10,14,30,820.0,143.0,1.6,27.8,795.0,732.62,538.96
2018,8,10,14,45,805.5,141.5,1.6,27.55,757.5,685.34,507.16
2018,8,10,15,0,791.0,140.0,1.6,27.3,720.0,637.39,474.0
2018,8,10,15,15,776.0,136.5,1.6,27.3,678.5,586.83,437.69
2018,8,10,15,30,761.0,133.0,1.6,27.3,637.0,536.17,400.29
2018,8,10,15,45,738.5,130.5,1.55,26.5,590.5,480.92,359.46
2018,8,10,16,0,716.0,128.0,1.5,25.7,544.0,428.52,319.33
2018,8,10,16,15,688.0,124.0,1.45,25.1,495.0,374.07,276.21
2018,8,10,16,30,660.0,120.0,1.4,24.5,446.0,321.92,233.74
2018,8,10,16,45,626.5,113.0,1.4,23.9,395.0,268.08,189.46
2018,8,10,17,0,593.0,106.0,1.4,23.3,344.0,217.67,147.7
2018,8,10,17,15,549.5,97.0,1.3,22.45,293.0,167.5,107.58
2018,8,10,17,30,506.0,88.0,1.2,21.6,242.0,122.3,74.16
2018,8,10,17,45,447.5,77.5,1.15,20.75,194.0,79.59,48.19
2018,8,10,18,0,389.0,67.0,1.1,19.9,146.0,49.51,37.5
2018,8,10,18,15,307.0,53.0,1.0,19.1,104.0,40.17,29.05
2018,8,10,18,30,225.0,39.0,0.9,18.3,62.0,30.33,19.57
2018,8,10,18,45,133.0,23.5,0.85,17.5,35.0,18.65,0.0
2018,8,10,19,0,41.0,8.0,0.8,16.7,8.0,7.86,0.0
2018,8,10,19,15,20.5,4.0,0.75,16.3,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,0.5,12.3,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,0.5,12.8,12.0,18.17,0.0
2018,8,11,5,45,144.0,27.0,0.55,13.3,41.0,62.33,27.65
2018,8,11,6,0,234.0,43.0,0.6,13.8,70.0,113.03,78.77
