Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,5,45,109.5,12.5,1.15,12.25,19.5,30.32,0.0
2018,8,31,6,0,219.0,25.0,1.2,12.7,39.0,82.27,35.04
2018,8,31,6,15,337.0,36.0,1.25,13.1,81.0,143.54,101.69
2018,8,31,6,30,455.0,47.0,1.3,13.5,123.0,213.79,162.62
2018,8,31,6,45,525.0,55.0,1.3,13.9,172.5,274.97,216.73
2018,8,31,7,0,595.0,63.0,1.3,14.3,222.0,342.99,275.11
2018,8,31,7,15,643.0,68.5,1.2,14.85,274.5,403.8,325.56
2018,8,31,7,30,691.0,74.0,1.1,15.4,327.0,468.3,376.65
2018,8,31,7,45,724.5,78.0,1.05,15.95,379.0,524.12,419.26
2018,8,31,8,0,758.0,82.0,1.0,16.5,431.0,583.21,462.5
2018,8,31,8,15,784.0,85.0,1.0,17.2,481.5,637.14,500.43
2018,8,31,8,30,810.0,88.0,1.0,17.9,532.0,691.13,535.6
2018,8,31,8,45,830.5,90.0,0.95,18.6,579.0,739.53,565.09
2018,8,31,9,0,851.0,92.0,0.9,19.3,626.0,782.41,590.02
2018,8,31,9,15,865.5,93.5,0.9,19.85,667.5,822.77,613.8
2018,8,31,9,30,880.0,95.0,0.9,20.4,709.0,861.18,635.91
2018,8,31,9,45,891.5,95.5,0.9,21.0,745.0,893.62,653.73
2018,8,31,10,0,903.0,96.0,0.9,21.6,781.0,923.48,669.75
2018,8,31,10,15,911.0,96.5,0.95,22.05,810.0,947.33,683.16
2018,8,31,10,30,919.0,97.0,1.0,22.5,839.0,968.09,694.71
2018,8,31,10,45,925.5,97.5,1.1,22.95,861.5,984.19,704.33
2018,8,31,11,0,932.0,98.0,1.2,23.4,884.0,996.91,711.93
2018,8,31,11,15,935.5,98.0,1.25,23.7,898.0,1002.73,714.9
2018,8,31,11,30,939.0,98.0,1.3,24.0,912.0,1004.98,715.85
2018,8,31,11,45,941.0,98.0,1.35,24.3,918.5,1002.21,713.83
2018,8,31,12,0,943.0,98.0,1.4,24.6,925.0,995.84,709.73
2018,8,31,12,15,945.0,96.5,1.5,24.7,923.5,984.33,703.84
2018,8,31,12,30,947.0,95.0,1.6,24.8,922.0,969.28,695.76
2018,8,31,12,45,948.5,92.5,1.65,24.85,913.0,949.26,683.98
2018,8,31,13,0,950.0,90.0,1.7,24.9,904.0,925.83,670.06
2018,8,31,13,15,946.5,89.0,1.75,24.8,886.0,896.36,652.57
2018,8,31,13,30,943.0,88.0,1.8,24.7,868.0,863.91,633.03
2018,8,31,13,45,938.5,86.5,1.85,24.55,843.0,827.37,610.7
2018,8,31,14,0,934.0,85.0,1.9,24.4,818.0,788.24,586.36
2018,8,31,14,15,926.5,84.0,1.95,24.1,786.0,745.07,559.25
2018,8,31,14,30,919.0,83.0,2.0,23.8,754.0,699.93,530.32
2018,8,31,14,45,909.0,81.0,2.05,23.5,715.5,650.49,495.73
2018,8,31,15,0,899.0,79.0,2.1,23.2,677.0,599.76,458.75
2018,8,31,15,15,812.0,100.0,2.1,23.2,612.5,527.97,403.94
2018,8,31,15,30,725.0,121.0,2.1,23.2,548.0,462.22,352.68
2018,8,31,15,45,768.0,98.5,2.15,22.25,517.0,421.34,320.16
2018,8,31,16,0,811.0,76.0,2.2,21.3,486.0,373.27,279.9
2018,8,31,16,15,798.0,69.5,2.15,20.6,437.5,316.92,231.59
2018,8,31,16,30,785.0,63.0,2.1,19.9,389.0,261.2,182.68
2018,8,31,16,45,754.0,59.0,2.1,19.25,337.0,204.97,133.81
2018,8,31,17,0,723.0,55.0,2.1,18.6,285.0,151.86,89.27
2018,8,31,17,15,669.5,50.5,2.1,17.8,232.5,99.67,51.24
2018,8,31,17,30,616.0,46.0,2.1,17.0,180.0,53.72,27.21
2018,8,31,17,45,527.5,39.5,2.05,16.15,132.0,28.08,19.01
2018,8,31,18,0,439.0,33.0,2.0,15.3,84.0,25.0,15.74
2018,8,31,18,15,276.5,22.5,1.9,14.75,49.0,17.87,4.81
2018,8,31,18,30,114.0,12.0,1.8,14.2,14.0,11.8,0.0
2018,8,31,18,45,57.0,6.0,1.75,13.6,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,1,5,45,106.5,11.5,0.8,11.9,18.0,28.73,0.0
2018,9,1,6,0,213.0,23.0,0.8,12.3,36.0,78.42,29.34
2018,9,1,6,15,342.0,34.0,0.75,12.75,79.0,142.51,100.35
2018,9,1,6,30,471.0,45.0,0.7,13.2,122.0,216.43,163.8
2018,9,1,6,45,378.5,64.5,0.65,13.65,141.0,226.68,178.47
2018,9,1,7,0,286.0,84.0,0.6,14.1,160.0,228.16,183.27
2018,9,1,7,15,305.5,104.0,0.55,14.7,201.0,274.73,221.94
2018,9,1,7,30,325.0,124.0,0.5,15.3,242.0,315.73,254.56
2018,9,1,7,45,517.0,108.5,0.45,15.95,330.0,437.05,349.13
2018,9,1,8,0,709.0,93.0,0.4,16.6,418.0,565.55,444.05
2018,9,1,8,15,763.5,90.5,0.45,17.2,476.0,628.48,488.02
2018,9,1,8,30,818.0,88.0,0.5,17.8,534.0,695.93,533.04
2018,9,1,8,45,837.0,90.5,0.5,18.45,581.0,744.02,562.12
2018,9,1,9,0,856.0,93.0,0.5,19.1,628.0,786.42,586.96
2018,9,1,9,15,866.0,97.0,0.55,19.6,669.0,825.95,610.73
2018,9,1,9,30,876.0,101.0,0.6,20.1,710.0,863.2,632.77
2018,9,1,9,45,881.5,105.5,0.65,20.65,745.0,894.57,650.72
2018,9,1,10,0,887.0,110.0,0.7,21.2,780.0,923.04,666.81
2018,9,1,10,15,895.0,111.5,0.8,21.55,809.5,947.53,681.87
2018,9,1,10,30,903.0,113.0,0.9,21.9,839.0,968.97,695.08
2018,9,1,10,45,908.0,114.5,0.95,22.25,861.0,984.38,703.64
2018,9,1,11,0,913.0,116.0,1.0,22.6,883.0,996.42,710.27
2018,9,1,11,15,916.5,116.0,1.1,22.75,897.0,1001.98,714.51
2018,9,1,11,30,920.0,116.0,1.2,22.9,911.0,1004.05,716.72
2018,9,1,11,45,922.0,116.5,1.25,23.1,918.0,1001.67,715.27
2018,9,1,12,0,924.0,117.0,1.3,23.3,925.0,995.76,711.78
2018,9,1,12,15,920.0,119.5,1.35,23.4,922.0,982.81,704.27
2018,9,1,12,30,916.0,122.0,1.4,23.5,919.0,966.52,694.78
2018,9,1,12,45,908.0,124.5,1.45,23.6,907.0,943.41,681.01
2018,9,1,13,0,900.0,127.0,1.5,23.7,895.0,917.37,665.38
2018,9,1,13,15,895.5,126.0,1.55,23.7,877.0,888.06,647.81
2018,9,1,13,30,891.0,125.0,1.6,23.7,859.0,855.99,628.32
2018,9,1,13,45,884.5,123.5,1.6,23.7,833.5,819.28,605.05
2018,9,1,14,0,878.0,122.0,1.6,23.7,808.0,780.29,580.09
2018,9,1,14,15,868.5,120.0,1.6,23.55,775.0,736.59,552.0
2018,9,1,14,30,859.0,118.0,1.6,23.4,742.0,691.48,521.34
2018,9,1,14,45,846.5,115.5,1.6,23.2,703.0,641.92,486.24
2018,9,1,15,0,834.0,113.0,1.6,23.0,664.0,591.48,449.49
2018,9,1,15,15,817.0,110.0,1.6,23.0,619.5,537.55,408.75
2018,9,1,15,30,800.0,107.0,1.6,23.0,575.0,483.72,366.82
2018,9,1,15,45,778.5,103.0,1.6,22.35,527.0,427.39,322.56
2018,9,1,16,0,757.0,99.0,1.6,21.7,479.0,370.17,276.11
2018,9,1,16,15,728.0,94.0,1.55,21.1,427.5,312.81,228.12
2018,9,1,16,30,699.0,89.0,1.5,20.5,376.0,257.93,181.26
2018,9,1,16,45,657.0,82.5,1.5,19.9,322.5,201.85,134.04
2018,9,1,17,0,615.0,76.0,1.5,19.3,269.0,150.28,92.16
2018,9,1,17,15,554.5,68.5,1.5,18.4,217.5,101.0,57.1
2018,9,1,17,30,494.0,61.0,1.5,17.5,166.0,58.87,34.98
2018,9,1,17,45,402.5,49.5,1.45,16.6,119.5,37.52,27.16
2018,9,1,18,0,311.0,38.0,1.4,15.7,73.0,30.23,20.02
2018,9,1,18,15,187.0,23.5,1.35,15.05,41.5,18.51,3.11
2018,9,1,18,30,63.0,9.0,1.3,14.4,10.0,8.85,0.0
2018,9,1,18,45,31.5,4.5,1.3,13.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,5,45,82.5,11.5,0.8,10.8,16.5,24.72,0.0
2018,9,2,6,0,165.0,23.0,0.7,11.3,33.0,67.32,20.93
2018,9,2,6,15,276.5,36.5,0.7,11.95,73.0,126.35,89.19
2018,9,2,6,30,388.0,50.0,0.7,12.6,113.0,193.85,147.42
2018,9,2,6,45,462.5,60.0,0.65,13.25,162.0,255.27,200.75
2018,9,2,7,0,537.0,70.0,0.6,13.9,211.0,324.08,258.61
2018,9,2,7,15,588.5,77.0,0.6,14.55,263.0,385.33,308.84
2018,9,2,7,30,640.0,84.0,0.6,15.2,315.0,450.67,360.24
2018,9,2,7,45,676.5,89.0,0.6,15.9,367.0,508.64,403.97
2018,9,2,8,0,713.0,94.0,0.6,16.6,419.0,568.44,447.34
2018,9,2,8,15,740.0,98.5,0.65,17.3,469.0,622.68,485.59
2018,9,2,8,30,767.0,103.0,0.7,18.0,519.0,675.02,520.88
2018,9,2,8,45,787.5,106.0,0.7,18.75,565.5,722.87,550.37
2018,9,2,9,0,808.0,109.0,0.7,19.5,612.0,769.77,578.53
2018,9,2,9,15,820.0,113.5,0.75,20.1,653.0,810.08,602.82
2018,9,2,9,30,832.0,118.0,0.8,20.7,694.0,848.34,625.52
2018,9,2,9,45,840.0,121.5,0.8,21.3,729.0,879.73,642.66
2018,9,2,10,0,848.0,125.0,0.8,21.9,764.0,908.45,657.99
2018,9,2,10,15,857.0,126.5,0.85,22.35,793.0,933.08,671.95
2018,9,2,10,30,866.0,128.0,0.9,22.8,822.0,949.07,680.53
2018,9,2,10,45,872.5,129.0,0.95,23.3,844.0,964.79,688.99
2018,9,2,11,0,879.0,130.0,1.0,23.8,866.0,977.3,695.52
2018,9,2,11,15,883.5,130.0,1.05,24.1,880.5,983.55,698.83
2018,9,2,11,30,888.0,130.0,1.1,24.4,895.0,986.41,700.23
2018,9,2,11,45,890.5,130.0,1.1,24.65,901.5,983.96,697.74
2018,9,2,12,0,893.0,130.0,1.1,24.9,908.0,978.09,693.34
2018,9,2,12,15,890.5,131.5,1.15,25.0,905.5,965.7,686.31
2018,9,2,12,30,888.0,133.0,1.2,25.1,903.0,950.05,677.37
2018,9,2,12,45,883.5,133.5,1.25,25.2,892.0,928.44,664.72
2018,9,2,13,0,879.0,134.0,1.3,25.3,881.0,903.88,650.21
2018,9,2,13,15,874.5,132.5,1.35,25.2,863.0,874.49,633.04
2018,9,2,13,30,870.0,131.0,1.4,25.1,845.0,842.45,614.01
2018,9,2,13,45,863.5,129.5,1.4,25.0,819.5,806.32,591.54
2018,9,2,14,0,857.0,128.0,1.4,24.9,794.0,769.28,568.29
2018,9,2,14,15,848.0,125.5,1.4,24.65,761.5,725.68,540.65
2018,9,2,14,30,839.0,123.0,1.4,24.4,729.0,680.47,509.95
2018,9,2,14,45,826.5,119.5,1.45,24.1,690.0,630.74,475.53
2018,9,2,15,0,814.0,116.0,1.5,23.8,651.0,580.2,439.37
2018,9,2,15,15,796.5,113.0,1.5,23.8,607.0,526.96,399.24
2018,9,2,15,30,779.0,110.0,1.5,23.8,563.0,473.9,358.01
2018,9,2,15,45,756.5,105.5,1.45,22.9,514.5,417.77,314.21
2018,9,2,16,0,734.0,101.0,1.4,22.0,466.0,360.86,268.32
2018,9,2,16,15,704.0,96.0,1.35,21.3,415.0,304.49,221.42
2018,9,2,16,30,674.0,91.0,1.3,20.6,364.0,250.77,175.8
2018,9,2,16,45,632.0,84.5,1.3,19.9,312.0,196.22,130.15
2018,9,2,17,0,590.0,78.0,1.3,19.2,260.0,146.22,89.89
2018,9,2,17,15,527.5,69.0,1.2,18.35,208.5,97.09,55.31
2018,9,2,17,30,465.0,60.0,1.1,17.5,157.0,55.35,33.64
2018,9,2,17,45,372.5,48.5,1.05,16.6,112.0,36.92,26.59
2018,9,2,18,0,280.0,37.0,1.0,15.7,67.0,28.59,18.47
2018,9,2,18,15,165.5,23.0,0.95,15.1,38.0,18.2,0.0
2018,9,2,18,30,51.0,9.0,0.9,14.5,9.0,8.85,0.0
2018,9,2,18,45,25.5,4.5,0.85,13.85,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,5,45,77.0,11.0,0.75,10.95,15.5,23.25,0.0
2018,9,3,6,0,154.0,22.0,0.7,11.3,31.0,63.3,14.71
2018,9,3,6,15,262.5,36.0,0.65,11.85,70.0,121.84,85.6
2018,9,3,6,30,371.0,50.0,0.6,12.4,109.0,187.82,142.69
2018,9,3,6,45,291.5,65.0,0.6,13.0,122.0,193.43,152.74
2018,9,3,7,0,212.0,80.0,0.6,13.6,135.0,184.66,148.61
2018,9,3,7,15,149.5,110.0,0.65,14.2,153.0,192.94,156.34
2018,9,3,7,30,87.0,140.0,0.7,14.8,171.0,193.69,156.42
2018,9,3,7,45,105.5,164.5,0.7,15.35,208.0,240.66,193.89
2018,9,3,8,0,124.0,189.0,0.7,15.9,245.0,283.23,226.73
2018,9,3,8,15,201.5,203.5,0.7,16.55,307.0,355.61,282.96
2018,9,3,8,30,279.0,218.0,0.7,17.2,369.0,441.96,347.59
2018,9,3,8,45,470.5,181.5,0.7,17.8,462.0,564.52,439.25
2018,9,3,9,0,662.0,145.0,0.7,18.4,555.0,695.94,532.45
2018,9,3,9,15,732.0,135.5,0.75,18.95,617.5,763.68,575.33
2018,9,3,9,30,802.0,126.0,0.8,19.5,680.0,830.43,617.3
2018,9,3,9,45,806.0,132.5,0.8,20.05,713.5,860.74,633.72
2018,9,3,10,0,810.0,139.0,0.8,20.6,747.0,888.28,648.66
2018,9,3,10,15,819.0,141.0,0.8,21.1,775.5,912.66,661.64
2018,9,3,10,30,828.0,143.0,0.8,21.6,804.0,934.23,672.8
2018,9,3,10,45,834.5,144.5,0.85,22.1,826.0,949.93,681.28
2018,9,3,11,0,841.0,146.0,0.9,22.6,848.0,962.49,687.93
2018,9,3,11,15,845.0,147.0,0.9,22.9,862.0,968.91,690.45
2018,9,3,11,30,849.0,148.0,0.9,23.2,876.0,972.01,691.12
2018,9,3,11,45,851.0,148.0,0.95,23.5,882.0,968.83,689.01
2018,9,3,12,0,853.0,148.0,1.0,23.8,888.0,962.33,685.01
2018,9,3,12,15,855.0,146.0,1.0,24.0,886.5,950.44,677.16
2018,9,3,12,30,857.0,144.0,1.0,24.2,885.0,935.31,667.45
2018,9,3,12,45,857.0,142.0,1.05,24.35,875.5,915.19,655.68
2018,9,3,13,0,857.0,140.0,1.1,24.5,866.0,892.01,641.99
2018,9,3,13,15,852.0,138.5,1.1,24.5,847.5,862.18,623.63
2018,9,3,13,30,847.0,137.0,1.1,24.5,829.0,829.78,603.59
2018,9,3,13,45,839.0,136.0,1.15,24.55,803.5,793.13,581.17
2018,9,3,14,0,831.0,135.0,1.2,24.6,778.0,754.45,557.13
2018,9,3,14,15,820.5,133.0,1.2,24.3,745.5,711.19,529.49
2018,9,3,14,30,810.0,131.0,1.2,24.0,713.0,666.53,499.11
2018,9,3,14,45,796.0,128.0,1.25,23.75,674.0,617.56,465.17
2018,9,3,15,0,782.0,125.0,1.3,23.5,635.0,568.0,429.68
2018,9,3,15,15,763.5,121.5,1.3,23.5,591.5,515.26,390.01
2018,9,3,15,30,745.0,118.0,1.3,23.5,548.0,461.25,348.24
2018,9,3,15,45,720.0,113.5,1.3,22.6,499.5,405.56,305.05
2018,9,3,16,0,695.0,109.0,1.3,21.7,451.0,351.49,261.55
2018,9,3,16,15,661.0,103.5,1.3,21.05,400.5,295.6,215.34
2018,9,3,16,30,627.0,98.0,1.3,20.4,350.0,242.88,170.91
2018,9,3,16,45,581.0,90.5,1.25,19.8,298.0,189.45,126.53
2018,9,3,17,0,535.0,83.0,1.2,19.2,246.0,141.11,88.08
2018,9,3,17,15,470.5,73.0,1.2,18.5,196.0,94.37,55.6
2018,9,3,17,30,406.0,63.0,1.2,17.8,146.0,54.64,34.96
2018,9,3,17,45,314.0,49.5,1.15,17.1,102.5,37.36,26.85
2018,9,3,18,0,222.0,36.0,1.1,16.4,59.0,27.89,17.6
2018,9,3,18,15,128.0,21.5,1.05,15.9,33.0,17.04,0.0
2018,9,3,18,30,34.0,7.0,1.0,15.4,7.0,6.88,0.0
2018,9,3,18,45,17.0,3.5,0.95,14.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,5,45,54.5,10.5,0.75,11.0,13.5,19.07,0.0
2018,9,4,6,0,109.0,21.0,0.7,11.4,27.0,52.05,6.56
2018,9,4,6,15,203.5,36.5,0.65,12.05,63.0,106.46,74.55
2018,9,4,6,30,298.0,52.0,0.6,12.7,99.0,165.29,125.61
2018,9,4,6,45,313.0,66.5,0.6,13.35,132.5,203.15,160.15
2018,9,4,7,0,328.0,81.0,0.6,14.0,166.0,242.36,194.55
2018,9,4,7,15,278.0,107.5,0.55,14.65,190.5,258.23,208.56
2018,9,4,7,30,228.0,134.0,0.5,15.3,215.0,274.5,221.33
2018,9,4,7,45,241.5,157.5,0.5,15.9,255.5,318.88,255.82
2018,9,4,8,0,255.0,181.0,0.5,16.5,296.0,363.87,289.47
2018,9,4,8,15,330.5,187.5,0.5,17.3,354.0,432.0,340.52
2018,9,4,8,30,406.0,194.0,0.5,18.1,412.0,513.97,399.62
2018,9,4,8,45,557.0,167.0,0.5,18.85,494.5,613.12,470.81
2018,9,4,9,0,708.0,140.0,0.5,19.6,577.0,725.84,547.26
2018,9,4,9,15,768.5,128.5,0.5,20.4,632.0,781.98,580.21
2018,9,4,9,30,829.0,117.0,0.5,21.2,687.0,842.34,615.77
2018,9,4,9,45,851.0,113.5,0.55,21.95,725.0,878.04,635.68
2018,9,4,10,0,873.0,110.0,0.6,22.7,763.0,906.44,651.12
2018,9,4,10,15,881.5,112.0,0.65,23.35,792.5,931.46,664.73
2018,9,4,10,30,890.0,114.0,0.7,24.0,822.0,953.48,676.48
2018,9,4,10,45,896.0,114.5,0.7,24.6,843.5,968.39,682.99
2018,9,4,11,0,902.0,115.0,0.7,25.2,865.0,979.98,687.64
2018,9,4,11,15,905.5,115.5,0.75,25.6,879.0,985.8,690.48
2018,9,4,11,30,909.0,116.0,0.8,26.0,893.0,988.15,691.41
2018,9,4,11,45,911.0,116.0,0.85,26.4,899.0,985.05,689.17
2018,9,4,12,0,913.0,116.0,0.9,26.8,905.0,978.46,684.98
2018,9,4,12,15,912.5,116.0,0.95,27.0,903.0,966.08,677.91
2018,9,4,12,30,912.0,116.0,1.0,27.2,901.0,950.32,668.88
2018,9,4,12,45,909.5,115.5,1.05,27.35,890.5,928.97,656.56
2018,9,4,13,0,907.0,115.0,1.1,27.5,880.0,904.5,642.31
2018,9,4,13,15,902.5,114.0,1.15,27.5,861.5,874.83,625.1
2018,9,4,13,30,898.0,113.0,1.2,27.5,843.0,842.4,605.99
2018,9,4,13,45,891.5,112.0,1.25,27.45,817.5,805.81,584.09
2018,9,4,14,0,885.0,111.0,1.3,27.4,792.0,766.92,560.4
2018,9,4,14,15,876.0,108.5,1.3,27.1,759.0,722.69,532.83
2018,9,4,14,30,867.0,106.0,1.3,26.8,726.0,676.78,502.44
2018,9,4,14,45,855.0,103.5,1.35,26.55,687.0,627.55,468.52
2018,9,4,15,0,843.0,101.0,1.4,26.3,648.0,576.57,432.19
2018,9,4,15,15,826.0,98.5,1.4,26.3,603.5,522.71,391.83
2018,9,4,15,30,809.0,96.0,1.4,26.3,559.0,468.93,350.25
2018,9,4,15,45,786.5,92.5,1.4,25.3,510.5,412.26,306.46
2018,9,4,16,0,764.0,89.0,1.4,24.3,462.0,356.83,261.92
2018,9,4,16,15,733.5,84.0,1.4,23.5,410.0,299.05,214.15
2018,9,4,16,30,703.0,79.0,1.4,22.7,358.0,241.72,165.9
2018,9,4,16,45,659.5,73.5,1.4,21.95,305.5,186.44,119.89
2018,9,4,17,0,616.0,68.0,1.4,21.2,253.0,135.82,79.74
2018,9,4,17,15,551.5,61.0,1.35,20.15,202.0,87.26,46.93
2018,9,4,17,30,487.0,54.0,1.3,19.1,151.0,46.29,28.28
2018,9,4,17,45,388.0,44.0,1.25,18.05,106.5,33.33,23.2
2018,9,4,18,0,289.0,34.0,1.2,17.0,62.0,27.33,16.8
2018,9,4,18,15,164.0,20.0,1.1,16.35,34.0,15.88,0.0
2018,9,4,18,30,39.0,6.0,1.0,15.7,6.0,5.9,0.0
2018,9,4,18,45,19.5,3.0,0.95,15.05,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.0,0.7,11.0,14.5,22.21,0.0
2018,9,5,6,0,143.0,22.0,0.6,11.4,29.0,60.12,1.46
2018,9,5,6,15,255.0,36.0,0.55,12.0,67.5,119.68,83.08
2018,9,5,6,30,367.0,50.0,0.5,12.6,106.0,185.59,140.3
2018,9,5,6,45,326.5,66.0,0.5,13.2,130.5,207.46,163.15
2018,9,5,7,0,286.0,82.0,0.5,13.8,155.0,225.06,180.59
2018,9,5,7,15,221.0,111.0,0.5,14.45,175.0,234.51,189.47
2018,9,5,7,30,156.0,140.0,0.5,15.1,195.0,236.62,190.88
2018,9,5,7,45,154.0,164.5,0.5,15.75,226.0,269.11,216.13
2018,9,5,8,0,152.0,189.0,0.5,16.4,257.0,300.96,239.85
2018,9,5,8,15,195.0,206.0,0.5,17.15,303.5,353.93,279.9
2018,9,5,8,30,238.0,223.0,0.5,17.9,350.0,417.93,326.78
2018,9,5,8,45,377.0,201.5,0.55,18.6,423.5,515.09,399.29
2018,9,5,9,0,516.0,180.0,0.6,19.3,497.0,613.62,470.1
2018,9,5,9,15,645.5,154.0,0.65,19.85,578.0,711.37,537.68
2018,9,5,9,30,775.0,128.0,0.7,20.4,659.0,807.41,599.3
2018,9,5,9,45,810.0,123.5,0.75,20.95,703.5,851.99,625.54
2018,9,5,10,0,845.0,119.0,0.8,21.5,748.0,895.22,651.25
2018,9,5,10,15,853.5,120.5,0.9,21.85,777.0,913.61,662.28
2018,9,5,10,30,862.0,122.0,1.0,22.2,806.0,934.56,675.33
2018,9,5,10,45,868.5,123.0,1.05,22.55,827.5,950.04,684.05
2018,9,5,11,0,875.0,124.0,1.1,22.9,849.0,962.32,690.88
2018,9,5,11,15,879.0,124.0,1.15,23.05,862.5,967.87,694.17
2018,9,5,11,30,883.0,124.0,1.2,23.2,876.0,970.05,695.53
2018,9,5,11,45,885.0,124.0,1.3,23.35,882.0,966.93,694.52
2018,9,5,12,0,887.0,124.0,1.4,23.5,888.0,960.42,691.45
2018,9,5,12,15,886.0,124.0,1.4,23.45,885.5,947.76,683.63
2018,9,5,12,30,885.0,124.0,1.4,23.4,883.0,931.83,673.89
2018,9,5,12,45,882.5,123.5,1.45,23.4,872.5,910.88,661.56
2018,9,5,13,0,880.0,123.0,1.5,23.4,862.0,886.9,647.28
2018,9,5,13,15,875.5,122.0,1.5,23.2,844.0,857.82,629.52
2018,9,5,13,30,871.0,121.0,1.5,23.0,826.0,826.07,609.93
2018,9,5,13,45,864.5,119.0,1.5,22.8,800.0,789.27,586.82
2018,9,5,14,0,858.0,117.0,1.5,22.6,774.0,750.26,562.02
2018,9,5,14,15,848.5,115.0,1.5,22.25,741.5,707.75,534.82
2018,9,5,14,30,839.0,113.0,1.5,21.9,709.0,662.6,503.6
2018,9,5,14,45,826.5,110.5,1.5,21.55,670.5,613.8,468.77
2018,9,5,15,0,814.0,108.0,1.5,21.2,632.0,564.18,432.27
2018,9,5,15,15,797.0,104.5,1.5,21.2,588.0,510.72,391.23
2018,9,5,15,30,780.0,101.0,1.5,21.2,544.0,457.42,349.04
2018,9,5,15,45,757.0,97.0,1.45,20.3,496.0,401.6,304.59
2018,9,5,16,0,734.0,93.0,1.4,19.4,448.0,345.21,258.21
2018,9,5,16,15,703.0,88.0,1.45,18.75,397.0,288.77,210.59
2018,9,5,16,30,672.0,83.0,1.5,18.1,346.0,235.1,164.41
2018,9,5,16,45,628.0,77.0,1.5,17.45,294.5,181.16,118.85
2018,9,5,17,0,584.0,71.0,1.5,16.8,243.0,131.99,79.47
2018,9,5,17,15,519.0,63.0,1.5,16.1,193.0,84.61,47.25
2018,9,5,17,30,454.0,55.0,1.5,15.4,143.0,44.92,34.1
2018,9,5,17,45,355.0,43.5,1.5,14.65,99.5,33.2,23.37
2018,9,5,18,0,256.0,32.0,1.5,13.9,56.0,25.65,15.32
2018,9,5,18,15,143.5,18.5,1.45,13.5,30.5,18.18,0.0
2018,9,5,18,30,31.0,5.0,1.4,13.1,5.0,4.91,0.0
2018,9,5,18,45,15.5,2.5,1.35,12.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,5,45,96.5,10.5,0.85,9.9,15.5,25.61,0.0
2018,9,6,6,0,193.0,21.0,0.8,10.3,31.0,68.82,0.0
2018,9,6,6,15,323.5,31.5,0.8,10.9,71.0,133.17,91.58
2018,9,6,6,30,454.0,42.0,0.8,11.5,111.0,205.09,154.88
2018,9,6,6,45,534.0,48.5,0.75,12.1,160.5,267.67,210.15
2018,9,6,7,0,614.0,55.0,0.7,12.7,210.0,338.16,270.35
2018,9,6,7,15,664.5,60.0,0.65,13.4,263.0,398.41,320.38
2018,9,6,7,30,715.0,65.0,0.6,14.1,316.0,464.45,372.55
2018,9,6,7,45,750.5,68.5,0.55,14.85,369.0,523.47,416.92
2018,9,6,8,0,786.0,72.0,0.5,15.6,422.0,584.05,460.39
2018,9,6,8,15,810.0,75.0,0.5,16.45,472.0,637.49,497.19
2018,9,6,8,30,834.0,78.0,0.5,17.3,522.0,690.74,530.82
2018,9,6,8,45,852.5,80.0,0.5,18.15,568.5,733.98,556.52
2018,9,6,9,0,871.0,82.0,0.5,19.0,615.0,780.02,583.6
2018,9,6,9,15,881.0,85.0,0.55,19.7,655.5,818.72,606.38
2018,9,6,9,30,891.0,88.0,0.6,20.4,696.0,855.08,627.44
2018,9,6,9,45,896.5,91.5,0.65,21.1,730.0,885.53,644.5
2018,9,6,10,0,902.0,95.0,0.7,21.8,764.0,913.03,659.63
2018,9,6,10,15,909.0,96.5,0.8,22.2,793.0,936.61,674.0
2018,9,6,10,30,916.0,98.0,0.9,22.6,822.0,957.03,686.46
2018,9,6,10,45,921.5,98.5,1.0,23.05,843.5,971.68,695.24
2018,9,6,11,0,927.0,99.0,1.1,23.5,865.0,982.91,702.01
2018,9,6,11,15,930.0,99.0,1.2,23.6,878.0,987.74,705.84
2018,9,6,11,30,933.0,99.0,1.3,23.7,891.0,989.0,707.59
2018,9,6,11,45,934.5,99.5,1.35,23.8,897.0,985.78,705.84
2018,9,6,12,0,936.0,100.0,1.4,23.9,903.0,978.98,702.0
2018,9,6,12,15,938.5,97.5,1.45,23.9,901.0,966.4,694.9
2018,9,6,12,30,941.0,95.0,1.5,23.9,899.0,950.28,685.67
2018,9,6,12,45,943.0,92.0,1.5,23.85,889.0,929.72,673.11
2018,9,6,13,0,945.0,89.0,1.5,23.8,879.0,905.75,658.42
2018,9,6,13,15,941.5,88.5,1.5,23.75,861.0,876.41,640.27
2018,9,6,13,30,938.0,88.0,1.5,23.7,843.0,844.12,620.15
2018,9,6,13,45,933.5,85.5,1.5,23.7,817.0,806.24,596.08
2018,9,6,14,0,929.0,83.0,1.5,23.7,791.0,765.81,570.14
2018,9,6,14,15,922.0,82.0,1.5,23.5,759.0,722.79,542.58
2018,9,6,14,30,915.0,81.0,1.5,23.3,727.0,677.78,512.61
2018,9,6,14,45,905.0,78.5,1.45,23.15,688.0,627.7,476.29
2018,9,6,15,0,895.0,76.0,1.4,23.0,649.0,576.38,438.06
2018,9,6,15,15,880.0,74.0,1.4,23.0,604.5,521.99,396.44
2018,9,6,15,30,865.0,72.0,1.4,23.0,560.0,467.33,353.24
2018,9,6,15,45,847.0,69.5,1.35,22.5,512.0,410.98,307.76
2018,9,6,16,0,829.0,67.0,1.3,22.0,464.0,355.22,261.19
2018,9,6,16,15,803.0,63.5,1.3,21.55,412.5,294.59,209.81
2018,9,6,16,30,777.0,60.0,1.3,21.1,361.0,238.26,161.02
2018,9,6,16,45,738.5,56.5,1.25,20.65,308.5,182.01,113.28
2018,9,6,17,0,700.0,53.0,1.2,20.2,256.0,129.81,71.7
2018,9,6,17,15,639.5,47.5,1.15,19.3,204.0,78.67,38.22
2018,9,6,17,30,579.0,42.0,1.1,18.4,152.0,34.67,24.71
2018,9,6,17,45,476.0,34.5,1.05,17.5,106.0,25.16,16.09
2018,9,6,18,0,373.0,27.0,1.0,16.6,60.0,21.01,11.0
2018,9,6,18,15,214.5,16.5,1.0,16.0,32.5,16.22,0.0
2018,9,6,18,30,56.0,6.0,1.0,15.4,5.0,0.0,0.0
2018,9,6,18,45,28.0,3.0,1.0,14.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,7,5,45,125.0,9.5,0.8,10.35,15.5,29.02,0.0
2018,9,7,6,0,250.0,19.0,0.7,10.8,31.0,78.37,0.0
2018,9,7,6,15,401.0,27.0,0.65,11.45,74.0,148.69,100.47
2018,9,7,6,30,552.0,35.0,0.6,12.1,117.0,226.19,168.8
2018,9,7,6,45,626.5,40.0,0.55,12.75,168.5,290.42,225.75
2018,9,7,7,0,701.0,45.0,0.5,13.4,220.0,361.74,286.49
2018,9,7,7,15,746.0,48.5,0.55,14.25,274.0,423.79,338.07
2018,9,7,7,30,791.0,52.0,0.6,15.1,328.0,486.0,387.61
2018,9,7,7,45,821.5,55.0,0.6,16.0,381.5,544.76,431.81
2018,9,7,8,0,852.0,58.0,0.6,16.9,435.0,604.56,474.74
2018,9,7,8,15,873.5,60.0,0.6,17.65,485.5,657.77,510.55
2018,9,7,8,30,895.0,62.0,0.6,18.4,536.0,710.48,543.59
2018,9,7,8,45,911.0,63.5,0.65,19.2,583.0,757.64,572.57
2018,9,7,9,0,927.0,65.0,0.7,20.0,630.0,803.23,599.96
2018,9,7,9,15,936.0,68.0,0.75,20.7,671.5,842.95,623.25
2018,9,7,9,30,945.0,71.0,0.8,21.4,713.0,880.09,644.62
2018,9,7,9,45,950.5,74.5,0.85,22.1,749.0,911.97,662.41
2018,9,7,10,0,956.0,78.0,0.9,22.8,785.0,940.7,678.12
2018,9,7,10,15,963.0,79.0,0.95,23.3,814.5,964.73,691.37
2018,9,7,10,30,970.0,80.0,1.0,23.8,844.0,985.41,702.59
2018,9,7,10,45,975.0,80.5,1.05,24.25,865.5,1000.19,710.38
2018,9,7,11,0,980.0,81.0,1.1,24.7,887.0,1011.34,716.08
2018,9,7,11,15,983.0,81.0,1.1,25.0,901.0,1016.35,717.65
2018,9,7,11,30,986.0,81.0,1.1,25.3,915.0,1017.58,717.12
2018,9,7,11,45,987.0,81.0,1.15,25.6,920.5,1013.15,714.21
2018,9,7,12,0,988.0,81.0,1.2,25.9,926.0,1004.94,709.17
2018,9,7,12,15,986.0,82.0,1.25,26.0,923.0,991.28,701.44
2018,9,7,12,30,984.0,83.0,1.3,26.1,920.0,974.01,691.57
2018,9,7,12,45,980.5,84.0,1.3,26.25,909.0,951.88,677.82
2018,9,7,13,0,977.0,85.0,1.3,26.4,898.0,926.39,662.04
2018,9,7,13,15,973.0,84.0,1.35,26.35,879.0,895.21,643.87
2018,9,7,13,30,969.0,83.0,1.4,26.3,860.0,861.0,623.62
2018,9,7,13,45,963.0,82.5,1.4,26.2,833.5,822.91,600.14
2018,9,7,14,0,957.0,82.0,1.4,26.1,807.0,782.26,574.78
2018,9,7,14,15,949.0,80.5,1.45,25.9,773.5,736.88,546.63
2018,9,7,14,30,941.0,79.0,1.5,25.7,740.0,689.54,515.91
2018,9,7,14,45,929.5,77.5,1.5,25.45,700.0,638.34,479.71
2018,9,7,15,0,918.0,76.0,1.5,25.2,660.0,585.97,441.5
2018,9,7,15,15,903.5,74.0,1.5,25.2,614.5,530.67,399.47
2018,9,7,15,30,889.0,72.0,1.5,25.2,569.0,475.01,355.75
2018,9,7,15,45,868.5,70.0,1.55,24.35,519.5,416.86,309.91
2018,9,7,16,0,848.0,68.0,1.6,23.5,470.0,359.52,262.84
2018,9,7,16,15,820.5,64.5,1.6,22.8,417.0,297.44,210.56
2018,9,7,16,30,793.0,61.0,1.6,22.1,364.0,239.8,160.94
2018,9,7,16,45,752.5,57.0,1.55,21.4,310.0,181.92,112.22
2018,9,7,17,0,712.0,53.0,1.5,20.7,256.0,128.33,70.03
2018,9,7,17,15,649.5,48.0,1.45,19.65,203.5,77.06,37.32
2018,9,7,17,30,587.0,43.0,1.4,18.6,151.0,33.24,23.4
2018,9,7,17,45,480.5,35.0,1.35,17.6,104.5,25.89,16.64
2018,9,7,18,0,374.0,27.0,1.3,16.6,58.0,21.34,10.7
2018,9,7,18,15,203.0,15.5,1.25,15.95,30.5,15.24,0.0
2018,9,7,18,30,32.0,4.0,1.2,15.3,3.0,0.0,0.0
2018,9,7,18,45,16.0,2.0,1.1,14.65,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,5,45,127.0,9.5,0.9,10.75,15.0,9.34,0.0
2018,9,8,6,0,254.0,19.0,0.9,11.3,30.0,78.48,0.0
2018,9,8,6,15,404.5,26.5,0.9,12.05,72.5,145.93,97.2
2018,9,8,6,30,555.0,34.0,0.9,12.8,115.0,225.41,167.75
2018,9,8,6,45,627.5,39.0,0.95,13.5,166.0,288.9,224.67
2018,9,8,7,0,700.0,44.0,1.0,14.2,217.0,359.29,285.56
2018,9,8,7,15,744.5,47.5,0.95,14.9,270.5,420.96,337.19
2018,9,8,7,30,789.0,51.0,0.9,15.6,324.0,482.73,386.51
2018,9,8,7,45,818.0,54.0,0.9,16.25,376.5,540.47,430.83
2018,9,8,8,0,847.0,57.0,0.9,16.9,429.0,599.1,473.9
2018,9,8,8,15,868.0,59.0,0.95,17.55,479.5,651.71,510.61
2018,9,8,8,30,889.0,61.0,1.0,18.2,530.0,703.78,544.6
2018,9,8,8,45,904.5,62.5,1.0,18.9,576.0,750.28,573.23
2018,9,8,9,0,920.0,64.0,1.0,19.6,622.0,795.18,600.16
2018,9,8,9,15,926.5,68.0,1.05,20.2,662.5,833.73,623.25
2018,9,8,9,30,933.0,72.0,1.1,20.8,703.0,869.56,644.34
2018,9,8,9,45,935.5,76.5,1.15,21.4,737.5,899.59,661.45
2018,9,8,10,0,938.0,81.0,1.2,22.0,772.0,926.36,676.43
2018,9,8,10,15,945.0,81.5,1.25,22.35,800.5,949.41,689.67
2018,9,8,10,30,952.0,82.0,1.3,22.7,829.0,969.18,700.89
2018,9,8,10,45,957.0,82.5,1.3,23.1,850.5,983.67,707.92
2018,9,8,11,0,962.0,83.0,1.3,23.5,872.0,994.59,712.84
2018,9,8,11,15,965.0,84.0,1.35,23.7,886.0,1000.52,716.17
2018,9,8,11,30,968.0,85.0,1.4,23.9,900.0,1002.74,717.35
2018,9,8,11,45,969.5,84.5,1.45,24.15,905.5,998.21,714.33
2018,9,8,12,0,971.0,84.0,1.5,24.4,911.0,989.96,709.16
2018,9,8,12,15,972.5,83.5,1.55,24.6,909.5,978.02,701.93
2018,9,8,12,30,974.0,83.0,1.6,24.8,908.0,962.43,692.5
2018,9,8,12,45,974.5,81.0,1.65,25.0,897.5,940.8,679.28
2018,9,8,13,0,975.0,79.0,1.7,25.2,887.0,915.7,663.88
2018,9,8,13,15,971.5,78.0,1.75,25.2,868.0,884.94,645.27
2018,9,8,13,30,968.0,77.0,1.8,25.2,849.0,851.13,624.56
2018,9,8,13,45,962.5,76.5,1.8,25.25,823.0,813.42,600.47
2018,9,8,14,0,957.0,76.0,1.8,25.3,797.0,773.12,574.48
2018,9,8,14,15,948.0,75.0,1.8,25.1,763.0,727.53,545.15
2018,9,8,14,30,939.0,74.0,1.8,24.9,729.0,680.06,513.38
2018,9,8,14,45,928.0,72.0,1.8,24.75,689.0,628.75,476.37
2018,9,8,15,0,917.0,70.0,1.8,24.6,649.0,576.24,437.34
2018,9,8,15,15,902.0,68.5,1.8,24.6,604.0,521.25,394.95
2018,9,8,15,30,887.0,67.0,1.8,24.6,559.0,465.95,350.93
2018,9,8,15,45,867.5,64.5,1.85,23.9,509.5,407.89,304.37
2018,9,8,16,0,848.0,62.0,1.9,23.2,460.0,350.56,256.62
2018,9,8,16,15,821.5,59.5,1.85,22.6,408.5,292.21,206.6
2018,9,8,16,30,795.0,57.0,1.8,22.0,357.0,233.35,155.64
2018,9,8,16,45,755.5,53.0,1.8,21.35,303.5,175.67,107.0
2018,9,8,17,0,716.0,49.0,1.8,20.7,250.0,122.14,65.05
2018,9,8,17,15,652.5,44.5,1.7,19.75,198.0,71.26,33.32
2018,9,8,17,30,589.0,40.0,1.6,18.8,146.0,30.5,20.96
2018,9,8,17,45,476.5,33.0,1.5,17.85,100.0,26.58,17.13
2018,9,8,18,0,364.0,26.0,1.4,16.9,54.0,20.67,9.44
2018,9,8,18,15,196.5,15.0,1.4,16.2,28.5,14.74,0.0
2018,9,8,18,30,29.0,4.0,1.4,15.5,3.0,0.0,0.0
2018,9,8,18,45,14.5,2.0,1.35,14.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,5,45,111.5,9.5,1.1,10.35,14.0,9.34,0.0
2018,9,9,6,0,223.0,19.0,1.1,10.9,28.0,64.96,0.0
2018,9,9,6,15,376.0,28.0,1.1,11.55,70.5,142.38,94.51
2018,9,9,6,30,529.0,37.0,1.1,12.2,113.0,219.39,163.71
2018,9,9,6,45,607.5,43.0,1.05,12.85,165.0,285.02,222.31
2018,9,9,7,0,686.0,49.0,1.0,13.5,217.0,358.09,285.21
2018,9,9,7,15,735.0,53.0,0.95,14.1,271.5,421.84,338.65
2018,9,9,7,30,784.0,57.0,0.9,14.7,326.0,489.14,392.35
2018,9,9,7,45,816.5,60.5,0.85,15.3,380.5,549.47,438.26
2018,9,9,8,0,849.0,64.0,0.8,15.9,435.0,607.4,480.41
2018,9,9,8,15,872.0,66.5,0.8,16.55,486.5,661.9,518.21
2018,9,9,8,30,895.0,69.0,0.8,17.2,538.0,716.0,552.8
2018,9,9,8,45,911.5,71.0,0.8,17.85,585.5,763.93,582.18
2018,9,9,9,0,928.0,73.0,0.8,18.5,633.0,810.3,609.88
2018,9,9,9,15,940.0,74.0,0.8,19.15,675.0,850.02,632.59
2018,9,9,9,30,952.0,75.0,0.8,19.8,717.0,887.35,653.43
2018,9,9,9,45,961.0,76.5,0.85,20.4,753.0,920.01,672.03
2018,9,9,10,0,970.0,78.0,0.9,21.0,789.0,949.67,688.65
2018,9,9,10,15,977.0,78.5,0.9,21.55,818.5,973.22,700.55
2018,9,9,10,30,984.0,79.0,0.9,22.1,848.0,993.37,710.36
2018,9,9,10,45,988.5,79.5,0.95,22.65,869.5,1007.66,717.62
2018,9,9,11,0,993.0,80.0,1.0,23.2,891.0,1018.25,722.75
2018,9,9,11,15,995.5,80.0,1.05,23.55,904.0,1022.64,724.78
2018,9,9,11,30,998.0,80.0,1.1,23.9,917.0,1023.21,724.67
2018,9,9,11,45,998.5,80.0,1.15,24.3,922.0,1018.07,721.06
2018,9,9,12,0,999.0,80.0,1.2,24.7,927.0,1009.11,715.28
2018,9,9,12,15,996.0,81.5,1.25,24.9,923.5,994.77,706.84
2018,9,9,12,30,993.0,83.0,1.3,25.1,920.0,976.78,696.25
2018,9,9,12,45,986.5,85.0,1.35,25.3,908.0,952.72,681.88
2018,9,9,13,0,980.0,87.0,1.4,25.5,896.0,925.4,665.45
2018,9,9,13,15,976.5,86.0,1.45,25.45,876.5,894.37,647.22
2018,9,9,13,30,973.0,85.0,1.5,25.4,857.0,860.27,626.85
2018,9,9,13,45,967.0,84.0,1.55,25.4,830.0,821.38,602.97
2018,9,9,14,0,961.0,83.0,1.6,25.4,803.0,779.92,577.1
2018,9,9,14,15,952.5,81.5,1.6,25.15,769.0,733.91,547.87
2018,9,9,14,30,944.0,80.0,1.6,24.9,735.0,685.97,515.74
2018,9,9,14,45,932.5,79.0,1.65,24.7,695.0,635.03,479.6
2018,9,9,15,0,921.0,78.0,1.7,24.5,655.0,582.91,441.34
2018,9,9,15,15,905.5,75.5,1.7,24.5,609.0,526.41,397.98
2018,9,9,15,30,890.0,73.0,1.7,24.5,563.0,469.67,353.0
2018,9,9,15,45,869.0,71.0,1.7,23.7,513.0,411.27,306.26
2018,9,9,16,0,848.0,69.0,1.7,22.9,463.0,353.75,258.47
2018,9,9,16,15,818.0,65.5,1.7,22.2,409.5,291.1,205.48
2018,9,9,16,30,788.0,62.0,1.7,21.5,356.0,233.15,155.55
2018,9,9,16,45,744.5,58.0,1.65,20.75,301.5,175.3,107.14
2018,9,9,17,0,701.0,54.0,1.6,20.0,247.0,122.11,66.02
2018,9,9,17,15,633.0,48.5,1.6,19.0,194.0,71.24,34.97
2018,9,9,17,30,565.0,43.0,1.6,18.0,141.0,30.8,21.26
2018,9,9,17,45,448.0,34.5,1.55,17.0,95.5,26.01,16.62
2018,9,9,18,0,331.0,26.0,1.5,16.0,50.0,21.01,8.67
2018,9,9,18,15,177.5,14.5,1.45,15.35,26.0,14.25,0.0
2018,9,9,18,30,24.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,9,9,18,45,12.0,1.5,1.4,14.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
