Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,10,5,45,116.0,9.0,1.0,10.1,13.5,0.0,0.0
2018,9,10,6,0,232.0,18.0,1.0,10.6,27.0,65.55,0.0
2018,9,10,6,15,384.0,26.5,1.0,11.3,68.5,142.5,93.26
2018,9,10,6,30,536.0,35.0,1.0,12.0,110.0,218.94,162.88
2018,9,10,6,45,612.0,41.0,1.0,12.7,161.5,283.76,221.02
2018,9,10,7,0,688.0,47.0,1.0,13.4,213.0,355.82,283.35
2018,9,10,7,15,735.0,51.0,0.95,14.0,267.0,418.59,336.19
2018,9,10,7,30,782.0,55.0,0.9,14.6,321.0,484.72,389.14
2018,9,10,7,45,813.0,58.0,0.85,15.2,374.5,540.12,431.63
2018,9,10,8,0,844.0,61.0,0.8,15.8,428.0,599.59,475.09
2018,9,10,8,15,865.5,63.5,0.8,16.55,478.5,652.82,511.9
2018,9,10,8,30,887.0,66.0,0.8,17.3,529.0,705.55,545.49
2018,9,10,8,45,902.5,68.5,0.8,18.0,576.0,752.95,574.57
2018,9,10,9,0,918.0,71.0,0.8,18.7,623.0,798.74,601.91
2018,9,10,9,15,929.0,73.0,0.8,19.35,664.5,838.41,624.72
2018,9,10,9,30,940.0,75.0,0.8,20.0,706.0,875.64,645.6
2018,9,10,9,45,947.0,77.5,0.85,20.65,741.5,907.32,663.53
2018,9,10,10,0,954.0,80.0,0.9,21.3,777.0,935.93,679.44
2018,9,10,10,15,961.0,81.0,0.95,21.85,806.0,959.66,692.48
2018,9,10,10,30,968.0,82.0,1.0,22.4,835.0,980.03,703.48
2018,9,10,10,45,973.0,82.0,1.05,22.95,856.5,993.95,710.53
2018,9,10,11,0,978.0,82.0,1.1,23.5,878.0,1004.25,715.5
2018,9,10,11,15,980.0,83.0,1.15,23.8,891.5,1009.11,717.94
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,1010.2,718.23
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,1005.55,714.99
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,997.14,709.59
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,982.87,701.35
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,965.03,690.97
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,940.49,676.39
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,912.71,659.75
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,881.25,640.89
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,846.85,619.97
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,808.18,595.38
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,767.08,568.97
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,721.56,540.22
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,674.23,508.16
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,622.49,470.9
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,569.81,431.81
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,514.73,389.37
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,459.51,345.4
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,398.45,296.88
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,340.33,248.77
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,281.18,198.58
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,225.01,150.32
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,168.5,103.38
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,117.14,64.19
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,65.49,32.62
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,31.96,22.25
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,26.79,17.19
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,21.39,7.37
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,14.25,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,57.88,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,133.07,85.72
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,210.15,156.36
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,272.88,212.92
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,346.11,276.63
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,408.47,329.84
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,474.41,383.64
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,533.74,430.13
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,594.21,475.58
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,643.84,511.26
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,696.6,546.09
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,743.75,576.02
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,789.33,604.25
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,829.26,628.42
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,866.82,650.7
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,898.23,668.63
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,926.68,684.54
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,949.54,697.92
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,969.09,709.26
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,983.05,716.48
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,993.39,721.55
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,996.96,723.41
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,996.84,723.12
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,992.15,719.35
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,983.78,713.42
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,971.01,706.12
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,954.61,696.58
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,933.16,683.96
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,908.22,669.06
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,877.22,650.36
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,843.18,629.48
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,805.12,605.18
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,764.43,578.87
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,719.12,549.72
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,671.78,517.19
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,620.88,479.67
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,568.69,439.98
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,513.0,395.93
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,457.02,350.2
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,398.34,301.93
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,340.42,252.49
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,281.33,200.75
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,221.9,148.38
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,164.67,99.62
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,111.86,58.73
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,61.17,28.99
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,29.43,20.33
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,22.86,13.95
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,18.63,3.78
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,55.63,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,130.36,82.56
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,208.31,154.95
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,270.1,210.77
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,342.43,273.73
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,404.81,327.26
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,470.74,381.41
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,523.2,422.95
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,575.2,462.49
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,629.83,502.85
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,684.43,540.47
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,731.46,571.22
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,782.08,603.94
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,821.12,627.9
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,857.85,650.09
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,889.88,669.03
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,919.03,685.96
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,941.31,697.8
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,960.27,707.56
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,973.94,714.96
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,984.03,720.22
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,988.59,721.8
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,989.43,721.22
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,984.69,718.22
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,976.25,713.02
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,933.87,686.5
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,893.83,661.61
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,845.48,630.92
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,794.36,595.65
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,775.96,585.22
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,753.92,571.71
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,712.58,543.52
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,670.54,514.4
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,647.23,499.38
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,617.51,478.85
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,580.1,451.35
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,537.82,419.15
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,479.88,373.19
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,423.83,327.53
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,361.44,276.78
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,305.21,229.77
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,259.26,188.09
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,209.89,142.67
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,155.5,96.45
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,105.04,57.39
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,57.66,29.49
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,29.86,20.72
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,24.55,15.29
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,18.98,0.91
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,11.3,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,4.91,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,14.95,5.47
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,25.1,15.42
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,54.7,40.71
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,85.92,67.53
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,208.16,170.11
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,347.28,283.28
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,415.74,337.24
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,494.25,397.52
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,584.27,465.93
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,677.07,532.41
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,721.05,560.0
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,763.09,586.21
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,805.11,612.16
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,845.31,636.46
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,876.48,655.31
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,904.69,672.22
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,926.99,684.62
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,946.05,694.99
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,960.45,703.38
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,971.32,709.67
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,975.65,711.39
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,976.32,710.98
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,971.48,708.17
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,962.98,703.19
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,949.96,695.68
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,933.39,685.96
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,910.57,672.2
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,884.46,656.28
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,853.56,637.45
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,819.74,616.5
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,781.67,592.39
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,741.15,566.28
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,672.68,518.54
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,607.71,470.26
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,522.56,405.91
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,447.65,348.32
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,415.27,323.14
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,378.52,293.13
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,335.67,257.77
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,290.03,218.58
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,249.96,180.88
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,204.18,137.11
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,150.5,91.91
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,99.24,52.94
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,52.88,26.35
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,27.47,18.53
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,22.48,13.32
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,17.25,0.0
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,21.86,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,77.19,46.54
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,131.39,98.38
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,178.17,140.24
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,230.16,185.58
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,240.11,195.77
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,249.62,203.96
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,298.52,243.42
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,349.48,283.12
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,406.74,326.48
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,466.83,370.53
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,533.19,418.24
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,594.19,460.77
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,625.17,480.04
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,654.37,498.02
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,747.53,564.08
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,842.19,625.8
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,893.08,656.67
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,941.37,686.04
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,960.2,696.31
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,975.77,704.99
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,980.52,707.52
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,981.57,707.98
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,976.59,704.81
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,967.9,699.47
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,953.75,691.17
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,936.03,680.7
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,912.78,666.7
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,886.28,650.59
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,855.12,631.2
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,821.01,609.78
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,781.06,584.69
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,738.89,557.76
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,692.73,527.52
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,645.19,493.45
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,587.76,451.09
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,530.65,407.84
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,465.19,356.87
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,403.1,307.42
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,335.72,254.34
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,278.03,208.51
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,226.8,166.34
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,180.23,127.99
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,137.38,92.33
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,96.12,60.26
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,56.75,34.53
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,30.44,20.96
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,23.24,13.64
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,15.01,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,9.34,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,31.99,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,108.95,62.95
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,196.1,144.87
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,259.74,202.43
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,335.4,268.74
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,398.53,323.22
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,465.59,378.59
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,525.03,425.92
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,582.29,469.84
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,636.76,509.92
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,691.01,546.47
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,738.59,577.23
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,784.7,606.36
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,824.16,630.71
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,861.11,653.09
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,891.92,671.68
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,919.61,688.19
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,942.61,701.26
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,962.28,712.22
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,976.65,720.6
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,987.42,726.8
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,992.09,729.64
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,993.01,730.27
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,988.3,726.7
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,979.83,720.91
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,965.39,712.36
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,947.32,701.56
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,923.92,687.41
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,897.15,671.01
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,865.41,651.31
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,830.68,629.42
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,792.52,604.93
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,751.79,578.35
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,705.87,547.57
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,657.98,512.57
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,606.84,473.89
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,554.52,433.08
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,498.16,387.65
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,441.7,340.65
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,382.61,290.94
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,324.51,240.38
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,263.22,186.23
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,206.61,135.95
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,149.79,88.21
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,97.86,49.89
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,48.48,24.46
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,28.68,19.54
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,21.18,11.75
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,18.68,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,47.95,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,121.85,67.69
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,202.2,148.42
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,266.81,206.87
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,339.32,270.11
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,402.0,324.07
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,468.35,378.71
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,524.06,422.82
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,584.12,468.28
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,638.51,507.59
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,692.52,543.25
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,739.29,572.95
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,784.54,601.01
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,824.55,625.07
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,862.14,647.18
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,893.4,664.95
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,921.68,680.68
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,944.55,693.97
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,964.01,705.16
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,977.1,711.53
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,986.5,715.72
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,989.84,717.52
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,989.4,717.12
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,983.69,712.73
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,974.22,706.14
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,959.76,697.6
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,941.67,686.84
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,918.35,672.85
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,891.69,656.68
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,859.99,637.47
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,825.31,616.11
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,785.85,590.76
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,743.91,563.49
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,697.88,533.63
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,649.98,499.39
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,598.15,460.86
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,545.3,420.31
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,489.31,375.74
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,433.24,329.62
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,374.69,281.1
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,317.26,231.8
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,256.4,178.78
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,200.52,129.9
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,143.8,83.21
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,92.34,46.23
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,44.38,22.76
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,27.99,18.72
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,20.03,10.34
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,16.71,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,45.96,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,118.7,62.18
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,198.96,145.43
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,263.81,204.27
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,336.69,268.03
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,399.31,321.93
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,465.63,376.43
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,521.11,420.43
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,580.93,465.8
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,634.51,504.64
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,687.73,539.91
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,734.89,570.51
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,780.52,599.53
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,819.1,622.71
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,855.09,643.87
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,885.31,660.96
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,912.4,675.9
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,935.2,689.23
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,954.66,700.48
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,968.94,708.5
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,979.59,714.36
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,984.07,716.98
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,984.8,717.4
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,979.92,714.41
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,971.28,709.18
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,956.25,700.62
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,937.62,689.83
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,913.89,675.59
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,886.86,659.15
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,855.02,639.77
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,820.18,618.18
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,781.69,593.39
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,740.7,566.61
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,694.26,536.0
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,645.97,501.27
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,594.65,462.74
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,542.17,422.06
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,486.48,377.07
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,430.75,330.58
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,372.03,281.35
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,314.38,231.35
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,253.23,177.58
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,197.05,128.08
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,140.69,81.58
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,89.92,45.5
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,42.57,23.34
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,26.82,17.83
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,20.33,10.17
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,15.73,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,21.61,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,93.36,45.32
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,178.02,130.65
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,242.65,188.89
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,316.78,253.86
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,377.64,306.44
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,440.08,358.08
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,504.71,409.64
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,572.41,461.51
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,626.24,500.37
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,675.88,533.59
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,723.81,564.56
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,770.42,593.94
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,810.51,619.08
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,848.46,642.55
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,880.62,661.17
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,909.94,677.8
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,932.68,691.14
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,952.09,702.43
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,964.75,709.47
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,973.79,714.36
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,976.78,714.97
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,976.03,713.41
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,970.73,709.26
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,961.71,702.91
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,947.34,694.19
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,929.41,683.28
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,904.97,668.28
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,877.33,651.18
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,846.01,631.19
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,811.79,609.18
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,772.5,584.07
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,730.85,557.02
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,684.58,525.62
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,636.63,490.84
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,584.78,452.34
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,532.07,411.84
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,476.19,367.03
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,420.45,320.86
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,360.33,271.0
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,303.29,221.9
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,245.22,171.18
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,190.55,123.64
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,135.86,79.32
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,84.8,43.57
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,39.44,22.96
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,29.03,19.6
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,21.17,9.99
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,14.74,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,24.86,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,90.01,39.77
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,165.95,121.77
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,231.38,180.36
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,306.5,245.88
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,368.74,299.43
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,435.32,354.24
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,497.8,403.4
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,561.1,450.98
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,616.78,490.74
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,672.65,528.64
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,720.98,557.9
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,768.24,585.42
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,804.62,606.06
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,843.44,628.09
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,875.84,645.49
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,905.49,660.97
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,928.66,672.2
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,948.57,681.41
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,962.29,687.99
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,972.46,692.55
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,976.74,695.16
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,977.35,695.64
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,971.92,691.67
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,962.85,685.61
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,947.8,676.74
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,929.26,665.77
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,905.71,652.55
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,878.95,637.15
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,846.92,617.12
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,812.07,595.18
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,772.39,570.55
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,730.46,544.08
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,683.73,512.68
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,635.5,478.73
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,583.07,440.67
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,529.18,400.25
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,472.58,355.99
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,416.42,310.64
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,358.0,263.12
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,301.54,215.74
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,242.9,166.22
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,186.03,118.6
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,131.63,76.17
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,83.99,44.42
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,40.81,29.78
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,32.38,21.92
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,22.07,9.21
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,12.78,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
