Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,26.12,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,91.15,34.85
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,168.65,121.59
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,234.15,179.1
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,309.56,242.73
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,374.71,296.38
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,444.76,351.22
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,503.11,395.24
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,565.59,440.26
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,620.32,478.26
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,675.08,514.41
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,723.13,543.62
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,765.41,568.38
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,806.35,592.21
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,845.21,614.3
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,877.07,631.55
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,906.18,647.0
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,928.92,659.17
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,948.37,669.41
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,962.14,675.09
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,972.32,678.74
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,976.03,680.72
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,976.03,680.66
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,970.51,677.27
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,961.3,671.8
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,945.54,663.1
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,926.25,652.32
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,902.36,638.69
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,875.21,622.97
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,842.84,603.4
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,807.61,581.91
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,767.9,558.02
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,725.87,532.25
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,679.63,501.48
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,631.72,467.98
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,579.68,430.62
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,526.83,391.45
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,470.7,348.25
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,413.33,302.74
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,354.83,255.71
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,297.99,208.53
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,238.94,159.38
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,183.46,113.48
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,128.67,71.46
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,77.66,38.15
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,33.39,23.1
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,27.82,17.77
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,19.34,5.79
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,11.8,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,27.35,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,92.54,28.92
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,171.46,122.77
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,235.67,180.31
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,309.38,243.77
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,372.52,297.45
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,438.42,351.13
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,497.63,397.13
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,558.54,442.27
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,612.4,480.62
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,666.16,516.85
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,714.17,546.91
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,756.43,572.33
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,795.78,596.16
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,833.0,618.26
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,864.89,635.88
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,894.01,651.54
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,916.62,663.21
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,935.96,672.84
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,948.0,678.81
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,956.5,682.75
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,960.66,683.95
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,961.14,683.05
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,955.53,679.37
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,946.26,673.59
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,930.85,663.96
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,911.97,652.3
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,887.65,637.99
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,860.2,621.64
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,828.23,602.13
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,793.47,580.69
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,754.28,556.13
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,712.84,529.79
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,666.42,498.24
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,618.44,464.29
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,567.7,427.27
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,516.2,388.44
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,459.35,344.07
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,403.8,299.22
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,345.62,251.8
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,289.24,204.46
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,231.22,155.55
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,176.97,110.29
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,121.3,67.47
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,74.18,37.4
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,31.87,21.95
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,27.19,17.27
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,18.15,3.07
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,9.83,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,23.01,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,86.2,19.79
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,163.52,117.46
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,228.32,175.6
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,303.06,239.82
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,366.89,293.47
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,433.43,346.82
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,493.35,392.63
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,555.16,437.64
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,610.75,476.25
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,666.44,513.02
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,713.92,541.49
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,755.77,565.46
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,795.93,587.8
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,833.88,608.22
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,865.88,624.58
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,895.04,638.98
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,917.78,651.92
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,937.28,663.05
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,951.16,669.91
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,961.5,674.77
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,964.89,677.9
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,964.61,678.96
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,959.4,676.95
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,950.53,672.75
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,936.35,665.1
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,918.61,655.3
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,895.46,642.1
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,868.93,626.73
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,835.98,607.45
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,800.19,586.12
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,760.13,561.75
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,717.82,535.47
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,670.57,503.32
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,621.8,468.76
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,569.08,430.24
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,515.72,389.92
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,459.5,345.59
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,402.2,299.04
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,343.64,250.96
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,286.81,202.88
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,228.91,153.62
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,174.66,108.11
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,118.37,64.91
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,70.62,35.01
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,30.83,21.09
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,26.58,16.64
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,17.47,0.0
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,8.85,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,23.71,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,85.88,10.65
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,163.77,116.67
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,229.89,176.27
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,306.33,242.12
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,370.19,296.63
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,437.05,351.36
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,497.26,398.62
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,559.38,445.29
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,613.77,484.27
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,668.13,521.21
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,711.48,548.72
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,757.64,577.74
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,796.71,600.75
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,833.48,621.9
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,864.38,639.74
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,892.35,655.62
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,914.56,668.12
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,933.51,678.64
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,946.94,684.98
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,956.8,689.22
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,961.13,691.16
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,961.77,690.97
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,955.93,686.86
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,946.41,680.61
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,931.67,672.09
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,913.34,661.38
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,890.15,647.56
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,863.57,631.53
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,830.48,611.72
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,794.55,589.83
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,754.38,564.77
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,711.87,537.72
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,665.63,505.77
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,617.68,471.17
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,565.6,432.7
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,512.67,392.16
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,456.46,346.99
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,400.46,300.52
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,340.19,250.32
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,283.09,201.23
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,224.52,150.57
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,169.44,103.81
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,115.47,62.37
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,68.03,33.38
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,27.98,18.74
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,24.0,14.42
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,16.78,0.0
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,9.83,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,25.14,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,88.49,0.0
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,169.58,119.86
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,235.86,180.24
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,310.04,244.3
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,375.17,299.51
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,444.97,355.91
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,505.7,402.99
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,568.23,449.29
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,622.32,487.75
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,672.19,521.09
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,719.68,550.11
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,765.75,577.38
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,805.21,601.66
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,842.34,624.21
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,873.0,641.47
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,900.67,656.75
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,922.46,669.01
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,940.86,679.22
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,953.53,685.93
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,962.54,690.51
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,966.05,692.33
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,965.79,691.99
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,959.8,688.21
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,950.09,682.26
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,933.75,671.85
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,913.89,659.36
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,889.72,644.21
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,862.38,627.07
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,829.33,607.19
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,793.46,585.28
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,753.19,559.6
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,710.65,532.11
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,663.37,499.09
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,614.58,464.05
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,562.14,425.37
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,509.02,384.87
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,451.44,339.36
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,395.2,293.38
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,336.29,244.75
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,279.45,196.54
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,220.49,146.82
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,165.84,101.57
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,110.79,60.28
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,65.1,33.24
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,31.5,21.62
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,26.35,16.01
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,16.08,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,5.9,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,18.53,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,82.06,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,164.34,115.11
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,229.4,175.1
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,302.32,238.46
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,366.43,293.11
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,435.12,348.82
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,494.38,394.74
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,555.38,439.75
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,609.72,478.47
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,659.88,512.3
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,706.9,541.59
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,752.59,569.29
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,791.78,592.94
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,828.71,614.86
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,858.69,631.89
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,885.79,647.02
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,907.76,660.74
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,926.4,672.43
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,939.25,679.55
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,948.52,684.57
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,952.35,685.86
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,952.47,685.01
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,946.12,681.11
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,936.12,675.06
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,920.13,664.69
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,900.66,652.25
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,876.25,636.85
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,848.65,619.44
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,815.83,598.71
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,780.22,576.06
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,740.59,550.56
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,698.7,523.13
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,652.38,490.53
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,604.48,455.89
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,552.12,416.68
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,499.07,375.78
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,443.48,331.82
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,386.88,285.71
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,328.52,237.36
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,272.04,189.36
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,214.66,140.98
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,161.12,96.83
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,107.55,57.27
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,58.62,28.49
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,28.12,18.6
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,23.7,13.46
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,18.18,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,4.91,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,50.52,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,101.53,70.69
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,145.24,111.61
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,193.78,154.21
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,236.86,191.21
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,281.93,228.31
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,318.99,257.85
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,363.52,291.96
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,457.12,362.8
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,555.4,433.62
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,635.74,488.98
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,718.27,542.05
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,768.61,571.09
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,813.71,596.38
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,837.53,608.52
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,857.68,618.59
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,882.86,631.28
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,905.11,641.95
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,922.28,650.63
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,936.18,657.44
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,916.66,644.27
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,887.91,625.94
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,826.86,586.78
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,758.81,539.69
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,765.82,545.46
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,771.19,549.17
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,764.33,545.7
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,753.53,539.74
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,737.54,531.14
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,717.43,519.61
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,684.65,498.89
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,648.93,475.7
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,598.23,441.5
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,547.71,406.47
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,490.98,365.83
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,436.58,325.67
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,402.48,298.29
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,362.1,264.44
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,311.13,223.16
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,260.92,181.18
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,203.06,134.02
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,151.14,92.78
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,100.37,57.0
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,60.26,34.64
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,34.18,23.51
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,24.18,13.21
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,17.69,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,4.91,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,55.84,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,131.99,90.75
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,194.4,148.22
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,267.24,211.15
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,327.26,262.44
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,391.86,315.19
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,441.22,353.83
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,490.9,390.92
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,514.35,406.92
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,528.4,415.48
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,597.14,464.54
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,665.46,511.12
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,682.56,519.1
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,694.94,524.27
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,772.01,575.66
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,848.1,623.0
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,864.83,630.5
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,883.61,640.21
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,896.13,646.9
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,905.32,651.66
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,902.92,649.05
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,891.93,641.31
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,857.21,619.56
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,816.94,593.61
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,835.13,606.86
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,845.62,613.71
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,831.38,604.93
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,810.36,592.11
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,734.38,543.37
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,657.51,489.65
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,625.79,469.11
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,593.41,447.08
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,542.21,410.78
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,493.95,375.9
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,471.87,360.44
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,440.43,336.43
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,393.49,298.66
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,345.29,258.69
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,296.77,218.1
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,247.51,175.47
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,190.1,127.78
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,139.46,87.07
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,92.26,52.64
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,52.96,30.08
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,30.64,20.88
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,23.42,12.24
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,15.24,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,15.13,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,28.21,16.2
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,47.27,33.91
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,66.78,51.22
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,92.37,73.47
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,118.79,96.07
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,128.57,104.09
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,137.54,111.1
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,195.12,158.6
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,263.18,212.99
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,399.1,320.58
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,546.24,430.12
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,605.27,471.46
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,666.54,514.46
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,711.61,544.48
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,752.35,571.34
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,809.55,608.74
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,863.27,642.77
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,889.75,658.44
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,918.94,676.21
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,917.13,673.65
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,911.73,669.34
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,905.73,665.66
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,896.27,659.84
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,886.37,654.22
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,872.81,646.27
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,848.39,630.51
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,820.93,612.84
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,789.02,592.98
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,754.37,571.07
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,714.58,545.32
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,672.63,516.72
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,627.4,484.44
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,580.67,449.99
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,529.88,411.24
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,477.61,369.98
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,421.8,324.09
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,366.68,277.35
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,309.53,228.64
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,254.37,180.48
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,198.59,132.04
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,146.76,88.61
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,92.98,49.01
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,48.43,24.93
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,26.73,17.59
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,21.76,10.24
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,14.74,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,24.21,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,49.76,31.86
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,147.98,112.69
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,263.66,208.24
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,275.26,221.87
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,280.25,228.08
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,296.27,241.34
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,315.01,255.33
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,310.25,250.15
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,307.79,246.3
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,402.09,319.4
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,494.16,387.6
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,541.48,421.13
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,599.0,461.55
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,688.57,526.54
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,786.72,593.32
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,813.08,608.98
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,837.1,623.98
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,863.56,640.64
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,890.83,657.77
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,902.63,664.41
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,916.2,672.49
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,884.48,651.99
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,845.32,627.01
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,823.76,613.75
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,801.85,599.99
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,804.49,602.14
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,800.77,599.83
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,770.26,580.53
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,737.01,559.44
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,649.63,497.39
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,567.25,436.39
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,580.0,447.95
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,578.56,447.12
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,527.38,407.65
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,475.63,366.74
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,415.1,317.46
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,358.21,269.8
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,292.67,215.63
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,235.13,167.43
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,187.7,124.87
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,139.01,82.55
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,89.03,46.48
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,45.84,24.04
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,26.58,17.23
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,21.11,8.46
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,14.25,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
