Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,0.25,12.5,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,0.2,12.6,5.0,0.0,0.0
2018,9,30,6,15,157.0,18.5,0.2,12.85,30.0,54.6,0.0
2018,9,30,6,30,282.0,31.0,0.2,13.1,55.0,128.5,83.23
2018,9,30,6,45,376.5,41.5,0.15,13.4,97.0,188.49,141.06
2018,9,30,7,0,471.0,52.0,0.1,13.7,139.0,257.44,200.19
2018,9,30,7,15,552.5,58.0,0.15,14.3,191.0,324.64,256.79
2018,9,30,7,30,634.0,64.0,0.2,14.9,243.0,398.78,316.92
2018,9,30,7,45,682.0,67.5,0.2,15.55,294.0,458.31,363.37
2018,9,30,8,0,730.0,71.0,0.2,16.2,345.0,518.57,408.56
2018,9,30,8,15,759.5,74.5,0.2,16.85,393.5,571.64,446.56
2018,9,30,8,30,789.0,78.0,0.2,17.5,442.0,624.92,483.3
2018,9,30,8,45,810.5,81.0,0.2,18.1,487.0,671.85,513.35
2018,9,30,9,0,832.0,84.0,0.2,18.7,532.0,717.7,541.46
2018,9,30,9,15,847.5,86.0,0.25,19.15,571.5,756.41,565.22
2018,9,30,9,30,863.0,88.0,0.3,19.6,611.0,788.34,584.33
2018,9,30,9,45,823.0,108.5,0.35,20.0,629.5,803.08,592.26
2018,9,30,10,0,783.0,129.0,0.4,20.4,648.0,807.7,593.94
2018,9,30,10,15,711.0,166.0,0.45,20.7,651.5,801.95,589.34
2018,9,30,10,30,639.0,203.0,0.5,21.0,655.0,787.02,578.42
2018,9,30,10,45,740.5,165.0,0.55,21.25,702.5,839.14,612.88
2018,9,30,11,0,842.0,127.0,0.6,21.5,750.0,886.19,642.12
2018,9,30,11,15,822.5,139.0,0.65,21.65,755.5,881.55,638.6
2018,9,30,11,30,803.0,151.0,0.7,21.8,761.0,873.47,633.75
2018,9,30,11,45,667.5,212.5,0.75,21.95,721.0,816.7,597.13
2018,9,30,12,0,532.0,274.0,0.8,22.1,681.0,752.89,552.38
2018,9,30,12,15,451.5,300.0,0.8,21.9,644.0,701.74,517.25
2018,9,30,12,30,371.0,326.0,0.8,21.7,607.0,645.8,478.28
2018,9,30,12,45,351.0,325.0,0.8,21.5,587.0,618.29,460.01
2018,9,30,13,0,331.0,324.0,0.8,21.3,567.0,590.42,441.0
2018,9,30,13,15,308.0,321.0,0.85,21.0,542.5,558.18,419.32
2018,9,30,13,30,285.0,318.0,0.9,20.7,518.0,526.3,397.57
2018,9,30,13,45,282.0,305.5,0.9,20.35,496.5,499.23,379.16
2018,9,30,14,0,279.0,293.0,0.9,20.0,475.0,471.66,360.03
2018,9,30,14,15,221.5,277.5,0.95,19.75,417.5,405.87,311.96
2018,9,30,14,30,164.0,262.0,1.0,19.5,360.0,347.12,268.39
2018,9,30,14,45,138.5,245.5,1.0,19.25,324.0,308.7,239.66
2018,9,30,15,0,113.0,229.0,1.0,19.0,288.0,272.51,212.17
2018,9,30,15,15,89.0,201.0,1.0,19.0,245.0,228.55,178.19
2018,9,30,15,30,65.0,173.0,1.0,19.0,202.0,187.79,146.41
2018,9,30,15,45,84.5,159.5,1.0,18.65,192.5,176.28,137.02
2018,9,30,16,0,104.0,146.0,1.0,18.3,183.0,161.49,124.33
2018,9,30,16,15,84.0,124.0,1.0,17.9,151.0,131.2,100.16
2018,9,30,16,30,64.0,102.0,1.0,17.5,119.0,102.41,77.27
2018,9,30,16,45,47.0,80.5,0.95,17.05,91.5,76.81,56.97
2018,9,30,17,0,30.0,59.0,0.9,16.6,64.0,53.58,38.59
2018,9,30,17,15,17.0,40.0,0.85,16.05,42.5,36.2,25.21
2018,9,30,17,30,4.0,21.0,0.8,15.5,21.0,19.98,5.99
2018,9,30,17,45,2.0,10.5,0.75,14.95,10.5,10.32,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.7,11.95,8.0,7.86,0.0
2018,10,1,6,30,0.0,15.0,0.6,12.2,15.0,14.47,5.1
2018,10,1,6,45,0.0,28.5,0.5,12.5,28.5,27.52,17.42
2018,10,1,7,0,0.0,42.0,0.4,12.8,42.0,40.67,29.05
2018,10,1,7,15,0.0,60.0,0.35,13.5,60.0,59.02,44.83
2018,10,1,7,30,0.0,78.0,0.3,14.2,78.0,77.27,60.19
2018,10,1,7,45,22.0,106.0,0.3,14.9,114.0,122.53,97.84
2018,10,1,8,0,44.0,134.0,0.3,15.6,150.0,166.52,133.46
2018,10,1,8,15,202.5,146.0,0.3,16.45,236.5,293.53,236.02
2018,10,1,8,30,361.0,158.0,0.3,17.3,323.0,427.78,338.38
2018,10,1,8,45,534.5,135.0,0.35,18.1,407.0,535.84,418.29
2018,10,1,9,0,708.0,112.0,0.4,18.9,491.0,658.98,505.47
2018,10,1,9,15,677.0,130.0,0.45,19.6,514.0,676.4,513.86
2018,10,1,9,30,646.0,148.0,0.5,20.3,537.0,689.38,520.51
2018,10,1,9,45,588.0,181.0,0.5,20.95,550.0,692.25,518.64
2018,10,1,10,0,530.0,214.0,0.5,21.6,563.0,687.12,511.51
2018,10,1,10,15,426.5,263.0,0.55,22.05,551.0,659.54,489.05
2018,10,1,10,30,323.0,312.0,0.6,22.5,539.0,619.06,458.04
2018,10,1,10,45,312.5,322.5,0.65,22.95,547.0,622.32,459.61
2018,10,1,11,0,302.0,333.0,0.7,23.4,555.0,624.06,459.68
2018,10,1,11,15,368.0,318.5,0.8,23.5,593.5,664.47,489.43
2018,10,1,11,30,434.0,304.0,0.9,23.6,632.0,710.72,522.24
2018,10,1,11,45,329.0,319.0,0.95,23.7,568.0,623.61,460.66
2018,10,1,12,0,224.0,334.0,1.0,23.8,504.0,537.1,399.21
2018,10,1,12,15,202.5,332.0,1.1,23.7,485.0,511.95,382.53
2018,10,1,12,30,181.0,330.0,1.2,23.6,466.0,486.75,365.02
2018,10,1,12,45,189.5,339.0,1.25,23.5,479.5,497.01,372.99
2018,10,1,13,0,198.0,348.0,1.3,23.4,493.0,506.01,379.81
2018,10,1,13,15,195.5,339.0,1.3,23.25,478.5,487.23,366.71
2018,10,1,13,30,193.0,330.0,1.3,23.1,464.0,468.04,353.42
2018,10,1,13,45,229.5,311.0,1.3,22.9,464.5,464.95,352.61
2018,10,1,14,0,266.0,292.0,1.3,22.7,465.0,461.33,351.02
2018,10,1,14,15,251.5,275.0,1.25,22.45,431.5,422.59,322.72
2018,10,1,14,30,237.0,258.0,1.2,22.2,398.0,383.06,293.67
2018,10,1,14,45,238.0,240.5,1.2,21.95,372.5,353.88,272.1
2018,10,1,15,0,239.0,223.0,1.2,21.7,347.0,324.83,250.04
2018,10,1,15,15,337.5,184.5,1.2,21.7,342.5,314.41,240.87
2018,10,1,15,30,436.0,146.0,1.2,21.7,338.0,293.61,221.76
2018,10,1,15,45,487.0,118.5,1.1,21.1,309.5,257.63,190.1
2018,10,1,16,0,538.0,91.0,1.0,20.5,281.0,216.19,152.65
2018,10,1,16,15,592.0,71.0,0.9,19.9,250.0,175.46,114.75
2018,10,1,16,30,646.0,51.0,0.8,19.3,219.0,130.2,74.28
2018,10,1,16,45,576.0,45.0,0.75,18.7,170.0,80.55,40.26
2018,10,1,17,0,506.0,39.0,0.7,18.1,121.0,36.58,19.14
2018,10,1,17,15,378.5,31.0,0.65,17.45,79.5,23.41,14.13
2018,10,1,17,30,251.0,23.0,0.6,16.8,38.0,18.73,2.94
2018,10,1,17,45,125.5,11.5,0.5,16.2,19.0,11.3,0.0
2018,10,1,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.75,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.8,1.0,0.0,0.0
2018,10,2,6,15,0.0,7.0,0.35,14.0,7.0,6.88,0.0
2018,10,2,6,30,0.0,13.0,0.3,14.2,13.0,12.54,3.36
2018,10,2,6,45,7.0,25.0,0.25,14.4,26.5,26.82,16.55
2018,10,2,7,0,14.0,37.0,0.2,14.6,40.0,42.32,30.11
2018,10,2,7,15,68.0,63.5,0.25,15.1,82.0,100.44,79.16
2018,10,2,7,30,122.0,90.0,0.3,15.6,124.0,159.71,128.53
2018,10,2,7,45,94.0,110.5,0.3,16.1,139.5,172.56,138.63
2018,10,2,8,0,66.0,131.0,0.3,16.6,155.0,175.92,140.64
2018,10,2,8,15,134.5,159.5,0.35,17.35,217.5,259.09,207.14
2018,10,2,8,30,203.0,188.0,0.4,18.1,280.0,340.68,269.75
2018,10,2,8,45,164.0,207.5,0.45,18.8,286.5,341.27,267.64
2018,10,2,9,0,125.0,227.0,0.5,19.5,293.0,338.59,263.52
2018,10,2,9,15,309.5,211.5,0.55,20.15,392.5,472.24,365.92
2018,10,2,9,30,494.0,196.0,0.6,20.8,492.0,616.83,469.9
2018,10,2,9,45,658.5,149.5,0.65,21.45,567.0,713.75,536.86
2018,10,2,10,0,823.0,103.0,0.7,22.1,642.0,807.79,596.86
2018,10,2,10,15,707.0,157.5,0.75,22.55,634.0,785.17,579.44
2018,10,2,10,30,591.0,212.0,0.8,23.0,626.0,751.41,554.67
2018,10,2,10,45,496.0,244.5,0.85,23.45,598.5,704.73,520.76
2018,10,2,11,0,401.0,277.0,0.9,23.9,571.0,657.26,485.93
2018,10,2,11,15,441.0,272.5,0.95,24.1,600.0,685.83,506.49
2018,10,2,11,30,481.0,268.0,1.0,24.3,629.0,712.48,524.82
2018,10,2,11,45,671.0,191.5,1.05,24.5,697.5,793.28,582.96
2018,10,2,12,0,861.0,115.0,1.1,24.7,766.0,858.17,624.62
2018,10,2,12,15,794.5,145.5,1.15,24.75,743.0,825.08,602.92
2018,10,2,12,30,728.0,176.0,1.2,24.8,720.0,788.6,580.0
2018,10,2,12,45,627.0,197.0,1.25,24.85,660.0,711.91,528.19
2018,10,2,13,0,526.0,218.0,1.3,24.9,600.0,635.17,474.82
2018,10,2,13,15,347.5,263.5,1.35,24.75,513.0,526.98,396.46
2018,10,2,13,30,169.0,309.0,1.4,24.6,426.0,429.32,323.49
2018,10,2,13,45,288.5,281.0,1.45,24.45,471.0,477.16,361.67
2018,10,2,14,0,408.0,253.0,1.5,24.3,516.0,514.65,390.52
2018,10,2,14,15,462.0,221.5,1.55,23.9,504.0,496.55,378.49
2018,10,2,14,30,516.0,190.0,1.6,23.5,492.0,472.94,362.02
2018,10,2,14,45,548.0,164.5,1.65,23.1,465.0,438.25,336.18
2018,10,2,15,0,580.0,139.0,1.7,22.7,438.0,400.72,306.97
2018,10,2,15,15,644.5,111.0,1.7,22.7,415.0,368.44,279.43
2018,10,2,15,30,709.0,83.0,1.7,22.7,392.0,328.64,244.2
2018,10,2,15,45,551.5,95.0,1.7,21.65,318.0,253.29,185.19
2018,10,2,16,0,394.0,107.0,1.7,20.6,244.0,193.39,139.42
2018,10,2,16,15,242.0,91.0,1.6,19.9,171.0,127.89,90.4
2018,10,2,16,30,90.0,75.0,1.5,19.2,98.0,80.41,57.57
2018,10,2,16,45,140.5,55.5,1.45,18.55,82.0,58.1,37.86
2018,10,2,17,0,191.0,36.0,1.4,17.9,66.0,29.22,17.06
2018,10,2,17,15,191.0,29.0,1.25,17.35,49.5,22.03,12.8
2018,10,2,17,30,191.0,22.0,1.1,16.8,33.0,18.03,0.0
2018,10,2,17,45,95.5,11.0,0.95,16.2,16.5,10.81,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,14.0,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,14.1,1.0,0.0,0.0
2018,10,3,6,15,7.0,11.5,0.65,14.45,12.0,12.89,0.0
2018,10,3,6,30,8.0,22.0,0.7,14.8,23.0,25.17,11.57
2018,10,3,6,45,13.5,41.5,0.75,15.1,43.5,49.58,34.94
2018,10,3,7,0,19.0,61.0,0.8,15.4,64.0,73.26,55.61
2018,10,3,7,15,65.0,82.5,0.8,15.7,99.0,117.33,92.85
2018,10,3,7,30,111.0,104.0,0.8,16.0,134.0,171.34,137.98
2018,10,3,7,45,86.5,123.0,0.85,16.35,149.5,183.51,147.79
2018,10,3,8,0,62.0,142.0,0.9,16.7,165.0,186.55,149.73
2018,10,3,8,15,36.5,143.0,0.95,17.1,157.0,172.15,137.23
2018,10,3,8,30,11.0,144.0,1.0,17.5,149.0,150.88,119.0
2018,10,3,8,45,16.0,156.5,1.05,17.9,164.5,167.04,131.68
2018,10,3,9,0,21.0,169.0,1.1,18.3,180.0,183.52,144.37
2018,10,3,9,15,54.0,213.5,1.1,18.7,245.0,263.15,207.02
2018,10,3,9,30,87.0,258.0,1.1,19.1,310.0,338.6,264.33
2018,10,3,9,45,122.5,278.5,1.15,19.55,356.0,399.2,309.34
2018,10,3,10,0,158.0,299.0,1.2,20.0,402.0,452.1,347.91
2018,10,3,10,15,292.5,284.5,1.25,20.3,484.5,559.25,428.16
2018,10,3,10,30,427.0,270.0,1.3,20.6,567.0,668.87,507.0
2018,10,3,10,45,329.0,283.5,1.3,20.95,516.0,592.43,449.12
2018,10,3,11,0,231.0,297.0,1.3,21.3,465.0,521.87,396.06
2018,10,3,11,15,180.0,321.5,1.3,21.3,453.5,494.1,374.72
2018,10,3,11,30,129.0,346.0,1.3,21.3,442.0,473.98,358.34
2018,10,3,11,45,122.5,350.5,1.35,21.3,442.0,470.46,355.78
2018,10,3,12,0,116.0,355.0,1.4,21.3,442.0,466.49,352.82
2018,10,3,12,15,178.5,352.5,1.4,21.0,485.5,512.22,388.03
2018,10,3,12,30,241.0,350.0,1.4,20.7,529.0,555.22,420.48
2018,10,3,12,45,198.0,346.0,1.4,20.45,491.5,509.77,387.02
2018,10,3,13,0,155.0,342.0,1.4,20.2,454.0,465.68,354.85
2018,10,3,13,15,180.0,325.5,1.35,20.0,452.0,460.85,352.63
2018,10,3,13,30,205.0,309.0,1.3,19.8,450.0,454.11,348.62
2018,10,3,13,45,180.5,290.5,1.3,19.55,411.0,410.13,316.33
2018,10,3,14,0,156.0,272.0,1.3,19.3,372.0,367.64,284.94
2018,10,3,14,15,106.0,235.5,1.25,19.2,301.5,294.28,229.05
2018,10,3,14,30,56.0,199.0,1.2,19.1,231.0,223.88,174.57
2018,10,3,14,45,199.0,146.5,1.15,19.0,249.5,243.0,191.17
2018,10,3,15,0,342.0,94.0,1.1,18.9,268.0,246.47,193.25
2018,10,3,15,15,534.5,83.0,1.1,18.9,326.5,294.67,227.25
2018,10,3,15,30,727.0,72.0,1.1,18.9,385.0,322.57,241.67
2018,10,3,15,45,624.5,68.0,1.05,18.7,314.0,246.73,179.31
2018,10,3,16,0,522.0,64.0,1.0,18.5,243.0,182.45,126.88
2018,10,3,16,15,343.0,60.0,0.95,18.2,170.0,115.21,76.26
2018,10,3,16,30,164.0,56.0,0.9,17.9,97.0,70.66,46.55
2018,10,3,16,45,126.0,44.5,0.8,17.65,71.5,47.17,29.55
2018,10,3,17,0,88.0,33.0,0.7,17.4,46.0,28.19,18.88
2018,10,3,17,15,52.5,20.5,0.7,16.8,27.5,17.37,8.8
2018,10,3,17,30,17.0,8.0,0.7,16.2,9.0,7.62,0.0
2018,10,3,17,45,8.5,4.0,0.65,15.6,4.5,3.93,0.0
2018,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.6,12.45,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.6,12.5,2.0,0.0,0.0
2018,10,4,6,15,157.0,14.5,0.6,12.85,24.5,49.65,0.0
2018,10,4,6,30,294.0,26.0,0.6,13.2,47.0,122.29,68.36
2018,10,4,6,45,395.5,34.0,0.65,13.55,87.5,184.23,136.27
2018,10,4,7,0,497.0,42.0,0.7,13.9,128.0,252.83,196.55
2018,10,4,7,15,314.0,45.5,0.7,14.2,106.0,201.99,161.6
2018,10,4,7,30,131.0,49.0,0.7,14.5,84.0,120.97,97.19
2018,10,4,7,45,65.5,63.0,0.7,14.8,80.5,102.53,81.98
2018,10,4,8,0,0.0,77.0,0.7,15.1,77.0,74.83,57.72
2018,10,4,8,15,0.5,93.5,0.75,15.55,93.5,91.7,71.56
2018,10,4,8,30,1.0,110.0,0.8,16.0,110.0,108.62,85.13
2018,10,4,8,45,4.5,137.5,0.8,16.5,139.5,139.11,109.55
2018,10,4,9,0,8.0,165.0,0.8,17.0,169.0,169.91,133.71
2018,10,4,9,15,49.0,204.0,0.85,17.35,232.5,248.84,196.56
2018,10,4,9,30,90.0,243.0,0.9,17.7,296.0,324.11,254.56
2018,10,4,9,45,104.0,270.0,0.95,18.0,334.5,365.91,285.26
2018,10,4,10,0,118.0,297.0,1.0,18.3,373.0,416.66,322.24
2018,10,4,10,15,88.0,290.5,1.0,18.45,348.5,375.61,290.0
2018,10,4,10,30,58.0,284.0,1.0,18.6,324.0,342.62,264.13
2018,10,4,10,45,40.0,270.0,1.05,18.75,298.0,311.35,239.98
2018,10,4,11,0,22.0,256.0,1.1,18.9,272.0,272.81,210.13
2018,10,4,11,15,64.5,271.5,1.15,18.95,319.0,332.38,256.83
2018,10,4,11,30,107.0,287.0,1.2,19.0,366.0,391.79,302.07
2018,10,4,11,45,131.5,297.5,1.25,19.05,395.5,421.67,324.41
2018,10,4,12,0,156.0,308.0,1.3,19.1,425.0,450.43,345.98
2018,10,4,12,15,141.5,303.5,1.35,19.1,409.0,429.84,330.43
2018,10,4,12,30,127.0,299.0,1.4,19.1,393.0,409.25,315.16
2018,10,4,12,45,126.0,309.0,1.4,19.15,401.0,414.35,318.88
2018,10,4,13,0,125.0,319.0,1.4,19.2,409.0,418.86,322.04
2018,10,4,13,15,180.0,314.5,1.45,19.15,439.5,449.12,346.1
2018,10,4,13,30,235.0,310.0,1.5,19.1,470.0,475.41,366.75
2018,10,4,13,45,391.0,249.5,1.5,19.0,503.0,515.08,399.19
2018,10,4,14,0,547.0,189.0,1.5,18.9,536.0,535.51,416.47
2018,10,4,14,15,684.5,138.5,1.5,18.8,548.0,542.95,422.83
2018,10,4,14,30,822.0,88.0,1.5,18.7,560.0,535.68,417.18
2018,10,4,14,45,806.0,84.5,1.5,18.55,520.0,484.95,377.03
2018,10,4,15,0,790.0,81.0,1.5,18.4,480.0,433.93,335.72
2018,10,4,15,15,765.5,78.5,1.5,18.4,435.5,380.52,291.14
2018,10,4,15,30,741.0,76.0,1.5,18.4,391.0,328.23,246.23
2018,10,4,15,45,710.5,71.0,1.5,17.8,343.5,273.21,198.85
2018,10,4,16,0,680.0,66.0,1.5,17.2,296.0,220.59,152.84
2018,10,4,16,15,636.0,60.5,1.5,16.8,248.0,166.0,106.27
2018,10,4,16,30,592.0,55.0,1.5,16.4,200.0,117.46,67.3
2018,10,4,16,45,517.0,48.0,1.45,16.0,152.5,70.38,36.14
2018,10,4,17,0,442.0,41.0,1.4,15.6,105.0,31.89,22.16
2018,10,4,17,15,304.5,30.0,1.4,15.1,66.0,23.38,13.63
2018,10,4,17,30,167.0,19.0,1.4,14.6,27.0,15.57,0.0
2018,10,4,17,45,83.5,9.5,1.4,14.05,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,10,5,6,15,163.5,14.5,1.05,9.85,24.5,50.86,0.0
2018,10,5,6,30,306.0,26.0,1.1,10.5,47.0,124.3,65.98
2018,10,5,6,45,429.0,34.0,1.15,11.15,91.0,194.6,144.97
2018,10,5,7,0,552.0,42.0,1.2,11.8,135.0,272.95,213.94
2018,10,5,7,15,621.5,47.0,1.15,12.3,185.5,334.18,268.27
2018,10,5,7,30,691.0,52.0,1.1,12.8,236.0,403.81,327.23
2018,10,5,7,45,735.0,55.5,1.05,13.25,287.0,463.24,375.91
2018,10,5,8,0,779.0,59.0,1.0,13.7,338.0,524.82,424.1
2018,10,5,8,15,807.0,62.0,0.95,14.2,386.5,577.69,463.57
2018,10,5,8,30,835.0,65.0,0.9,14.7,435.0,626.52,498.62
2018,10,5,8,45,855.5,66.5,0.8,15.25,479.5,671.87,527.59
2018,10,5,9,0,876.0,68.0,0.7,15.8,524.0,715.99,554.37
2018,10,5,9,15,889.0,70.0,0.7,16.35,563.0,753.51,577.22
2018,10,5,9,30,902.0,72.0,0.7,16.9,602.0,788.74,598.21
2018,10,5,9,45,799.5,112.0,0.7,17.5,601.5,776.62,586.88
2018,10,5,10,0,697.0,152.0,0.7,18.1,601.0,754.49,569.6
2018,10,5,10,15,699.5,160.0,0.7,18.65,626.0,775.31,581.87
2018,10,5,10,30,702.0,168.0,0.7,19.2,651.0,793.4,591.68
2018,10,5,10,45,820.5,124.5,0.75,19.75,703.5,848.93,627.04
2018,10,5,11,0,939.0,81.0,0.8,20.3,756.0,900.85,658.97
2018,10,5,11,15,940.5,81.5,0.85,20.6,766.5,902.41,658.93
2018,10,5,11,30,942.0,82.0,0.9,20.9,777.0,900.35,657.41
2018,10,5,11,45,941.5,82.5,0.95,21.2,779.5,892.96,652.6
2018,10,5,12,0,941.0,83.0,1.0,21.5,782.0,882.0,645.65
2018,10,5,12,15,880.5,108.5,1.0,21.6,759.0,844.61,621.26
2018,10,5,12,30,820.0,134.0,1.0,21.7,736.0,808.89,598.16
2018,10,5,12,45,755.5,158.5,1.05,21.8,705.5,765.88,570.65
2018,10,5,13,0,691.0,183.0,1.1,21.9,675.0,720.92,540.13
2018,10,5,13,15,719.5,163.5,1.15,21.8,662.5,699.66,527.37
2018,10,5,13,30,748.0,144.0,1.2,21.7,650.0,674.39,511.16
2018,10,5,13,45,819.0,112.0,1.25,21.6,645.0,660.1,502.81
2018,10,5,14,0,890.0,80.0,1.3,21.5,640.0,638.21,488.28
2018,10,5,14,15,880.0,77.5,1.4,21.3,605.5,592.42,455.24
2018,10,5,14,30,870.0,75.0,1.5,21.1,571.0,545.15,420.06
2018,10,5,14,45,853.0,73.0,1.55,20.9,530.0,493.7,380.17
2018,10,5,15,0,836.0,71.0,1.6,20.7,489.0,441.91,338.62
2018,10,5,15,15,812.5,68.5,1.6,20.7,443.5,385.91,292.11
2018,10,5,15,30,789.0,66.0,1.6,20.7,398.0,331.66,245.67
2018,10,5,15,45,755.0,63.0,1.65,19.95,349.0,275.18,197.38
2018,10,5,16,0,721.0,60.0,1.7,19.2,300.0,221.38,150.66
2018,10,5,16,15,668.0,55.5,1.7,18.6,249.0,165.87,103.95
2018,10,5,16,30,615.0,51.0,1.7,18.0,198.0,113.98,63.15
2018,10,5,16,45,540.0,44.5,1.65,17.4,150.5,66.35,32.5
2018,10,5,17,0,465.0,38.0,1.6,16.8,103.0,28.2,18.78
2018,10,5,17,15,322.5,28.5,1.65,16.15,64.5,22.25,12.28
2018,10,5,17,30,180.0,19.0,1.7,15.5,26.0,18.68,0.0
2018,10,5,17,45,90.0,9.5,1.7,14.85,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.35,11.05,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,10,6,6,15,141.5,13.5,1.35,11.5,21.5,44.72,0.0
2018,10,6,6,30,263.0,24.0,1.4,12.0,41.0,109.4,52.63
2018,10,6,6,45,390.5,32.5,1.45,12.45,84.0,179.55,132.68
2018,10,6,7,0,518.0,41.0,1.5,12.9,127.0,257.81,201.43
2018,10,6,7,15,605.5,44.5,1.5,13.5,178.5,323.21,259.02
2018,10,6,7,30,693.0,48.0,1.5,14.1,230.0,398.67,322.88
2018,10,6,7,45,737.0,51.5,1.45,14.65,281.0,457.95,371.7
2018,10,6,8,0,781.0,55.0,1.4,15.2,332.0,519.41,420.13
2018,10,6,8,15,810.0,57.5,1.4,15.8,380.5,568.41,457.47
2018,10,6,8,30,839.0,60.0,1.4,16.4,429.0,621.11,496.11
2018,10,6,8,45,860.5,61.5,1.4,17.0,474.0,667.2,526.99
2018,10,6,9,0,882.0,63.0,1.4,17.6,519.0,712.11,556.11
2018,10,6,9,15,895.0,66.0,1.45,17.95,559.0,750.9,581.36
2018,10,6,9,30,908.0,69.0,1.5,18.3,599.0,787.37,604.75
2018,10,6,9,45,917.0,71.5,1.55,18.7,632.5,817.51,623.47
2018,10,6,10,0,926.0,74.0,1.6,19.1,666.0,844.71,640.14
2018,10,6,10,15,934.0,75.5,1.6,19.35,693.5,866.82,653.15
2018,10,6,10,30,942.0,77.0,1.6,19.6,721.0,885.65,664.01
2018,10,6,10,45,947.5,78.5,1.65,19.85,741.0,898.91,671.86
2018,10,6,11,0,953.0,80.0,1.7,20.1,761.0,908.6,677.5
2018,10,6,11,15,956.5,80.0,1.75,20.2,772.5,911.27,679.03
2018,10,6,11,30,960.0,80.0,1.8,20.3,784.0,910.25,678.33
2018,10,6,11,45,961.0,80.0,1.85,20.4,787.0,903.4,673.91
2018,10,6,12,0,962.0,80.0,1.9,20.5,790.0,892.89,667.22
2018,10,6,12,15,961.0,80.5,1.95,20.55,785.5,877.65,657.61
2018,10,6,12,30,960.0,81.0,2.0,20.6,781.0,858.89,645.72
2018,10,6,12,45,956.0,80.5,2.05,20.65,767.0,833.3,629.23
2018,10,6,13,0,952.0,80.0,2.1,20.7,753.0,804.56,610.56
2018,10,6,13,15,946.0,79.5,2.15,20.65,731.5,771.35,588.93
2018,10,6,13,30,940.0,79.0,2.2,20.6,710.0,735.41,565.2
2018,10,6,13,45,931.0,78.0,2.2,20.55,681.0,694.43,537.13
2018,10,6,14,0,922.0,77.0,2.2,20.5,652.0,651.34,505.24
2018,10,6,14,15,910.0,75.5,2.2,20.4,616.5,604.12,469.6
2018,10,6,14,30,898.0,74.0,2.2,20.3,581.0,555.5,431.91
2018,10,6,14,45,880.5,72.0,2.2,20.2,539.0,502.57,389.83
2018,10,6,15,0,863.0,70.0,2.2,20.1,497.0,449.28,346.17
2018,10,6,15,15,840.0,67.5,2.2,20.1,450.5,393.31,299.01
2018,10,6,15,30,817.0,65.0,2.2,20.1,404.0,336.79,250.17
2018,10,6,15,45,784.5,61.5,2.2,19.7,354.0,278.87,199.79
2018,10,6,16,0,752.0,58.0,2.2,19.3,304.0,223.44,151.06
2018,10,6,16,15,702.0,53.0,2.15,18.8,252.5,166.44,102.84
2018,10,6,16,30,652.0,48.0,2.1,18.3,201.0,114.56,62.18
2018,10,6,16,45,569.5,42.5,2.05,17.8,152.0,65.95,31.95
2018,10,6,17,0,487.0,37.0,2.0,17.3,103.0,27.59,18.13
2018,10,6,17,15,335.0,27.0,1.95,16.7,63.5,21.1,10.89
2018,10,6,17,30,183.0,17.0,1.9,16.1,24.0,16.71,0.0
2018,10,6,17,45,91.5,8.5,1.85,15.45,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,6,15,151.0,12.0,1.6,12.55,21.5,45.1,0.0
2018,10,7,6,30,302.0,24.0,1.6,13.0,43.0,118.8,50.67
2018,10,7,6,45,434.5,32.0,1.65,13.45,87.5,192.64,141.07
2018,10,7,7,0,567.0,40.0,1.7,13.9,132.0,271.24,210.56
2018,10,7,7,15,636.5,45.0,1.7,14.5,183.0,335.76,267.77
2018,10,7,7,30,706.0,50.0,1.7,15.1,234.0,405.67,327.3
2018,10,7,7,45,749.0,54.0,1.75,15.7,285.5,465.51,376.92
2018,10,7,8,0,792.0,58.0,1.8,16.3,337.0,527.39,426.13
2018,10,7,8,15,821.0,61.5,1.8,16.9,386.5,581.73,467.5
2018,10,7,8,30,850.0,65.0,1.8,17.5,436.0,632.07,504.53
2018,10,7,8,45,870.0,67.0,1.8,18.05,481.0,677.95,535.79
2018,10,7,9,0,890.0,69.0,1.8,18.6,526.0,722.51,564.87
2018,10,7,9,15,905.0,71.5,1.8,19.05,566.5,762.28,590.21
2018,10,7,9,30,920.0,74.0,1.8,19.5,607.0,799.81,613.63
2018,10,7,9,45,931.0,75.0,1.8,19.95,641.0,829.95,631.67
2018,10,7,10,0,942.0,76.0,1.8,20.4,675.0,857.2,647.66
2018,10,7,10,15,949.5,77.5,1.75,20.8,702.0,879.03,659.5
2018,10,7,10,30,957.0,79.0,1.7,21.2,729.0,897.5,669.1
2018,10,7,10,45,962.0,79.5,1.7,21.55,748.0,909.23,675.0
2018,10,7,11,0,967.0,80.0,1.7,21.9,767.0,917.35,678.69
2018,10,7,11,15,968.0,80.0,1.7,22.15,776.5,917.8,677.77
2018,10,7,11,30,969.0,80.0,1.7,22.4,786.0,914.53,674.65
2018,10,7,11,45,968.0,81.0,1.65,22.65,788.5,906.95,668.28
2018,10,7,12,0,967.0,82.0,1.6,22.9,791.0,895.7,659.71
2018,10,7,12,15,962.5,83.0,1.65,23.0,784.5,877.99,648.62
2018,10,7,12,30,958.0,84.0,1.7,23.1,778.0,856.87,635.36
2018,10,7,12,45,949.5,84.5,1.7,23.25,762.0,828.83,616.86
2018,10,7,13,0,941.0,85.0,1.7,23.4,746.0,797.87,596.43
2018,10,7,13,15,932.5,85.0,1.7,23.4,723.5,763.64,574.06
2018,10,7,13,30,924.0,85.0,1.7,23.4,701.0,726.88,549.82
2018,10,7,13,45,912.5,84.5,1.75,23.4,671.5,685.31,521.66
2018,10,7,14,0,901.0,84.0,1.8,23.4,642.0,641.86,490.31
2018,10,7,14,15,884.5,83.0,1.85,23.25,605.0,593.39,454.73
2018,10,7,14,30,868.0,82.0,1.9,23.1,568.0,543.98,417.35
2018,10,7,14,45,845.0,81.0,1.9,23.0,525.0,490.33,375.37
2018,10,7,15,0,822.0,80.0,1.9,22.9,482.0,437.05,332.41
2018,10,7,15,15,796.5,77.0,1.9,22.9,436.0,381.43,286.32
2018,10,7,15,30,771.0,74.0,1.9,22.9,390.0,326.99,239.96
2018,10,7,15,45,728.0,70.5,1.85,22.4,339.0,268.74,190.56
2018,10,7,16,0,685.0,67.0,1.8,21.9,288.0,212.58,142.68
2018,10,7,16,15,624.0,61.5,1.65,21.25,236.5,157.05,97.18
2018,10,7,16,30,563.0,56.0,1.5,20.6,185.0,107.96,60.03
2018,10,7,16,45,476.0,47.5,1.35,20.0,137.5,61.55,31.52
2018,10,7,17,0,389.0,39.0,1.2,19.4,90.0,29.78,19.74
2018,10,7,17,15,252.0,26.5,1.15,18.5,54.0,20.9,10.07
2018,10,7,17,30,115.0,14.0,1.1,17.6,18.0,13.76,0.0
2018,10,7,17,45,57.5,7.0,1.05,16.7,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,8,6,15,153.0,11.0,0.85,12.0,20.5,44.31,0.0
2018,10,8,6,30,306.0,22.0,0.8,12.9,41.0,116.81,41.74
2018,10,8,6,45,439.0,29.5,0.75,13.85,84.5,187.21,135.3
2018,10,8,7,0,572.0,37.0,0.7,14.8,128.0,268.81,206.02
2018,10,8,7,15,640.0,41.5,0.75,15.45,178.0,331.95,261.25
2018,10,8,7,30,708.0,46.0,0.8,16.1,228.0,400.4,318.72
2018,10,8,7,45,750.5,50.0,0.85,16.8,279.0,459.84,366.98
2018,10,8,8,0,793.0,54.0,0.9,17.5,330.0,521.3,414.74
2018,10,8,8,15,821.5,56.0,0.95,18.1,378.0,569.61,451.21
2018,10,8,8,30,850.0,58.0,1.0,18.7,426.0,621.56,488.99
2018,10,8,8,45,869.0,60.0,1.0,19.3,470.0,666.68,518.67
2018,10,8,9,0,888.0,62.0,1.0,19.9,514.0,710.41,546.33
2018,10,8,9,15,902.0,63.5,1.05,20.45,553.5,748.15,569.97
2018,10,8,9,30,916.0,65.0,1.1,21.0,593.0,783.62,591.82
2018,10,8,9,45,925.0,66.5,1.1,21.5,625.5,812.61,608.55
2018,10,8,10,0,934.0,68.0,1.1,22.0,658.0,838.65,623.23
2018,10,8,10,15,941.0,69.0,1.05,22.35,684.0,859.33,633.96
2018,10,8,10,30,948.0,70.0,1.0,22.7,710.0,876.68,642.51
2018,10,8,10,45,952.5,70.5,1.0,23.1,728.5,887.89,647.8
2018,10,8,11,0,957.0,71.0,1.0,23.5,747.0,895.52,650.97
2018,10,8,11,15,959.5,71.5,1.0,23.75,758.0,897.78,651.25
2018,10,8,11,30,962.0,72.0,1.0,24.0,769.0,896.35,649.36
2018,10,8,11,45,962.5,72.0,1.0,24.25,771.5,888.99,643.87
2018,10,8,12,0,963.0,72.0,1.0,24.5,774.0,877.97,636.25
2018,10,8,12,15,961.5,72.5,1.0,24.65,769.0,862.26,626.02
2018,10,8,12,30,960.0,73.0,1.0,24.8,764.0,843.05,613.67
2018,10,8,12,45,956.0,72.5,1.05,24.9,750.0,817.45,598.06
2018,10,8,13,0,952.0,72.0,1.1,25.0,736.0,788.7,580.35
2018,10,8,13,15,946.0,71.5,1.1,24.95,714.5,755.51,559.29
2018,10,8,13,30,940.0,71.0,1.1,24.9,693.0,719.6,536.28
2018,10,8,13,45,931.5,70.0,1.15,24.85,664.5,679.01,509.99
2018,10,8,14,0,923.0,69.0,1.2,24.8,636.0,636.28,479.94
2018,10,8,14,15,910.5,68.0,1.2,24.65,600.5,589.36,445.77
2018,10,8,14,30,898.0,67.0,1.2,24.5,565.0,541.08,409.57
2018,10,8,14,45,881.5,65.0,1.25,24.3,523.5,488.8,369.59
2018,10,8,15,0,865.0,63.0,1.3,24.1,482.0,436.08,327.79
2018,10,8,15,15,842.0,60.5,1.3,24.1,436.0,380.26,281.82
2018,10,8,15,30,819.0,58.0,1.3,24.1,390.0,325.23,235.16
2018,10,8,15,45,785.0,56.0,1.4,23.35,341.0,267.23,186.22
2018,10,8,16,0,751.0,54.0,1.5,22.6,292.0,213.21,139.9
2018,10,8,16,15,699.5,49.5,1.45,21.6,241.0,156.96,93.6
2018,10,8,16,30,648.0,45.0,1.4,20.6,190.0,105.99,55.1
2018,10,8,16,45,563.5,39.5,1.35,19.65,142.0,58.21,27.18
2018,10,8,17,0,479.0,34.0,1.3,18.7,94.0,25.4,16.0
2018,10,8,17,15,318.5,24.5,1.25,17.85,56.5,19.25,8.12
2018,10,8,17,30,158.0,15.0,1.2,17.0,19.0,14.74,0.0
2018,10,8,17,45,79.0,7.5,1.2,16.1,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,11.05,18.5,38.2,0.0
2018,10,9,6,30,252.0,22.0,0.9,11.7,37.0,101.01,27.19
2018,10,9,6,45,385.0,31.5,0.8,12.35,79.5,174.54,126.52
2018,10,9,7,0,518.0,41.0,0.7,13.0,122.0,254.75,196.58
2018,10,9,7,15,491.0,51.0,0.65,13.55,150.5,280.72,222.97
2018,10,9,7,30,464.0,61.0,0.6,14.1,179.0,303.14,244.39
2018,10,9,7,45,450.5,79.0,0.55,14.7,213.5,337.98,273.45
2018,10,9,8,0,437.0,97.0,0.5,15.3,248.0,367.19,296.4
2018,10,9,8,15,596.5,86.5,0.5,16.0,324.5,473.1,378.43
2018,10,9,8,30,756.0,76.0,0.5,16.7,401.0,584.02,460.14
2018,10,9,8,45,813.0,72.0,0.5,17.45,454.5,644.68,501.33
2018,10,9,9,0,870.0,68.0,0.5,18.2,508.0,702.2,537.99
2018,10,9,9,15,882.5,71.0,0.45,19.0,547.0,739.88,559.21
2018,10,9,9,30,895.0,74.0,0.4,19.8,586.0,775.25,578.59
2018,10,9,9,45,902.5,77.0,0.4,20.6,618.5,804.12,594.16
2018,10,9,10,0,910.0,80.0,0.4,21.4,651.0,830.05,607.7
2018,10,9,10,15,919.0,80.5,0.45,21.95,677.5,851.26,619.65
2018,10,9,10,30,928.0,81.0,0.5,22.5,704.0,869.29,629.66
2018,10,9,10,45,895.5,97.5,0.5,23.05,712.0,866.75,625.72
2018,10,9,11,0,863.0,114.0,0.5,23.6,720.0,864.87,622.66
2018,10,9,11,15,804.5,141.0,0.55,23.85,712.5,843.5,608.97
2018,10,9,11,30,746.0,168.0,0.6,24.1,705.0,821.78,595.34
2018,10,9,11,45,798.5,146.5,0.65,24.4,723.0,832.75,602.72
2018,10,9,12,0,851.0,125.0,0.7,24.7,741.0,842.97,609.28
2018,10,9,12,15,725.5,172.5,0.8,24.65,695.0,779.52,569.75
2018,10,9,12,30,600.0,220.0,0.9,24.6,649.0,713.51,525.61
2018,10,9,12,45,581.5,223.5,0.95,24.55,633.0,685.29,507.58
2018,10,9,13,0,563.0,227.0,1.0,24.5,617.0,657.93,489.35
2018,10,9,13,15,661.0,183.0,1.05,24.15,627.5,666.56,498.64
2018,10,9,13,30,759.0,139.0,1.1,23.8,638.0,664.98,500.2
2018,10,9,13,45,825.0,111.0,1.2,23.45,632.0,649.89,491.71
2018,10,9,14,0,891.0,83.0,1.3,23.1,626.0,627.51,477.42
2018,10,9,14,15,843.5,91.0,1.35,22.6,581.0,571.48,436.78
2018,10,9,14,30,796.0,99.0,1.4,22.1,536.0,516.44,395.91
2018,10,9,14,45,802.5,88.0,1.5,21.55,500.5,470.29,360.79
2018,10,9,15,0,809.0,77.0,1.6,21.0,465.0,421.83,322.13
2018,10,9,15,15,792.5,73.5,1.6,21.0,422.5,369.97,278.43
2018,10,9,15,30,776.0,70.0,1.6,21.0,380.0,318.4,233.73
2018,10,9,15,45,740.5,66.0,1.65,19.8,331.0,261.79,185.65
2018,10,9,16,0,705.0,62.0,1.7,18.6,282.0,208.1,139.45
2018,10,9,16,15,652.5,56.5,1.6,17.9,232.0,153.54,94.07
2018,10,9,16,30,600.0,51.0,1.5,17.2,182.0,102.45,55.19
2018,10,9,16,45,512.0,43.5,1.4,16.55,134.5,55.52,27.56
2018,10,9,17,0,424.0,36.0,1.3,15.9,87.0,27.58,18.0
2018,10,9,17,15,271.5,24.5,1.2,15.1,51.5,19.55,7.43
2018,10,9,17,30,119.0,13.0,1.1,14.3,16.0,12.78,0.0
2018,10,9,17,45,59.5,6.5,1.0,13.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
