Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,20,6,15,71.0,7.5,1.2,11.1,9.0,0.0,0.0
2018,10,20,6,30,142.0,15.0,1.1,11.7,18.0,49.66,0.0
2018,10,20,6,45,297.0,25.5,1.0,12.25,54.0,129.19,73.2
2018,10,20,7,0,452.0,36.0,0.9,12.8,90.0,213.51,159.74
2018,10,20,7,15,538.5,42.5,0.9,13.7,137.0,277.41,216.65
2018,10,20,7,30,625.0,49.0,0.9,14.6,184.0,345.86,275.24
2018,10,20,7,45,678.5,53.5,0.9,15.5,233.0,405.74,325.11
2018,10,20,8,0,732.0,58.0,0.9,16.4,282.0,468.54,375.03
2018,10,20,8,15,767.0,61.5,0.85,17.3,329.5,522.06,415.4
2018,10,20,8,30,802.0,65.0,0.8,18.2,377.0,576.11,454.32
2018,10,20,8,45,826.0,68.0,0.75,19.1,421.0,622.59,486.03
2018,10,20,9,0,850.0,71.0,0.7,20.0,465.0,668.07,515.24
2018,10,20,9,15,867.5,73.0,0.6,21.0,503.5,702.06,533.69
2018,10,20,9,30,885.0,75.0,0.5,22.0,542.0,738.32,553.13
2018,10,20,9,45,897.0,76.5,0.45,22.95,574.5,767.62,568.16
2018,10,20,10,0,909.0,78.0,0.4,23.9,607.0,794.2,581.18
2018,10,20,10,15,918.0,79.0,0.35,24.45,633.0,814.92,591.13
2018,10,20,10,30,927.0,80.0,0.3,25.0,659.0,832.47,599.06
2018,10,20,10,45,933.0,81.0,0.25,25.5,677.5,844.3,603.53
2018,10,20,11,0,939.0,82.0,0.2,26.0,696.0,852.64,606.0
2018,10,20,11,15,942.0,82.0,0.3,26.15,706.0,853.91,607.66
2018,10,20,11,30,945.0,82.0,0.4,26.3,716.0,851.59,607.41
2018,10,20,11,45,946.0,82.0,0.5,26.5,718.0,844.08,603.95
2018,10,20,12,0,947.0,82.0,0.6,26.7,720.0,833.01,598.34
2018,10,20,12,15,945.0,82.0,0.65,26.65,714.0,816.13,588.79
2018,10,20,12,30,943.0,82.0,0.7,26.6,708.0,795.9,577.14
2018,10,20,12,45,939.0,81.5,0.75,26.5,693.5,770.42,562.16
2018,10,20,13,0,935.0,81.0,0.8,26.4,679.0,741.91,545.1
2018,10,20,13,15,928.5,79.5,0.8,26.25,657.0,707.78,523.59
2018,10,20,13,30,922.0,78.0,0.8,26.1,635.0,671.09,498.83
2018,10,20,13,45,912.0,76.5,0.85,25.95,605.5,629.92,470.52
2018,10,20,14,0,902.0,75.0,0.9,25.8,576.0,586.83,439.96
2018,10,20,14,15,888.0,73.0,0.9,25.5,540.0,539.47,405.16
2018,10,20,14,30,874.0,71.0,0.9,25.2,504.0,491.0,368.39
2018,10,20,14,45,854.0,68.5,0.9,24.9,462.5,438.62,327.47
2018,10,20,15,0,834.0,66.0,0.9,24.6,421.0,385.57,284.67
2018,10,20,15,15,805.5,63.0,0.9,24.6,375.0,329.93,238.39
2018,10,20,15,30,777.0,60.0,0.9,24.6,329.0,275.81,192.28
2018,10,20,15,45,735.0,56.0,0.85,23.55,280.5,219.51,145.13
2018,10,20,16,0,693.0,52.0,0.8,22.5,232.0,166.84,101.5
2018,10,20,16,15,626.5,46.5,0.8,21.2,183.0,113.9,61.46
2018,10,20,16,30,560.0,41.0,0.8,19.9,134.0,68.09,32.56
2018,10,20,16,45,444.0,33.0,0.8,18.55,91.0,24.96,15.49
2018,10,20,17,0,328.0,25.0,0.8,17.2,48.0,20.17,7.35
2018,10,20,17,15,175.5,14.0,0.8,16.4,25.0,13.76,0.0
2018,10,20,17,30,23.0,3.0,0.8,15.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,0.8,14.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,6,15,69.5,6.5,0.85,8.95,8.0,0.0,0.0
2018,10,21,6,30,139.0,13.0,0.8,9.2,16.0,46.67,0.0
2018,10,21,6,45,294.5,23.5,0.75,9.45,51.5,125.05,66.41
2018,10,21,7,0,450.0,34.0,0.7,9.7,87.0,209.6,157.62
2018,10,21,7,15,538.0,40.5,0.7,10.2,133.5,273.56,215.54
2018,10,21,7,30,626.0,47.0,0.7,10.7,180.0,342.46,275.5
2018,10,21,7,45,680.0,51.5,0.7,11.2,229.0,402.35,326.46
2018,10,21,8,0,734.0,56.0,0.7,11.7,278.0,465.24,377.64
2018,10,21,8,15,769.0,60.0,0.7,12.5,325.5,519.23,419.45
2018,10,21,8,30,804.0,64.0,0.7,13.3,373.0,573.77,459.95
2018,10,21,8,45,829.0,66.0,0.7,14.05,416.5,619.64,492.63
2018,10,21,9,0,854.0,68.0,0.7,14.8,460.0,660.34,519.99
2018,10,21,9,15,869.5,70.5,0.7,15.5,498.5,697.77,543.45
2018,10,21,9,30,885.0,73.0,0.7,16.2,537.0,733.11,565.01
2018,10,21,9,45,895.5,75.0,0.7,16.85,569.0,761.77,581.73
2018,10,21,10,0,906.0,77.0,0.7,17.5,601.0,787.66,596.45
2018,10,21,10,15,914.0,78.5,0.7,18.15,626.5,808.05,607.38
2018,10,21,10,30,922.0,80.0,0.7,18.8,652.0,825.25,616.23
2018,10,21,10,45,927.5,81.0,0.65,19.45,670.0,836.57,620.37
2018,10,21,11,0,933.0,82.0,0.6,20.1,688.0,844.43,622.36
2018,10,21,11,15,935.5,82.5,0.65,20.55,698.0,845.8,622.56
2018,10,21,11,30,938.0,83.0,0.7,21.0,708.0,843.61,620.65
2018,10,21,11,45,937.5,83.0,0.7,21.5,709.0,834.93,613.69
2018,10,21,12,0,937.0,83.0,0.7,22.0,710.0,822.77,604.69
2018,10,21,12,15,933.0,83.5,0.8,22.3,703.0,805.03,594.26
2018,10,21,12,30,929.0,84.0,0.9,22.6,696.0,784.06,581.65
2018,10,21,12,45,921.0,85.0,0.95,22.95,681.0,757.6,564.5
2018,10,21,13,0,913.0,86.0,1.0,23.3,666.0,728.35,545.42
2018,10,21,13,15,905.5,85.0,1.1,23.2,644.0,694.72,524.53
2018,10,21,13,30,898.0,84.0,1.2,23.1,622.0,658.65,499.97
2018,10,21,13,45,887.5,82.0,1.25,23.0,592.5,617.52,470.62
2018,10,21,14,0,877.0,80.0,1.3,22.9,563.0,574.59,439.12
2018,10,21,14,15,862.0,78.0,1.35,22.55,527.5,527.77,404.13
2018,10,21,14,30,847.0,76.0,1.4,22.2,492.0,479.98,367.17
2018,10,21,14,45,826.0,73.5,1.45,21.85,451.0,428.16,325.87
2018,10,21,15,0,805.0,71.0,1.5,21.5,410.0,376.54,283.28
2018,10,21,15,15,774.5,67.5,1.5,21.5,364.0,321.3,236.32
2018,10,21,15,30,744.0,64.0,1.5,21.5,318.0,267.86,189.92
2018,10,21,15,45,700.0,59.5,1.5,20.35,270.0,212.56,142.99
2018,10,21,16,0,656.0,55.0,1.5,19.2,222.0,161.18,99.98
2018,10,21,16,15,587.0,49.0,1.45,18.2,174.5,108.12,59.37
2018,10,21,16,30,518.0,43.0,1.4,17.2,127.0,63.87,31.37
2018,10,21,16,45,397.0,34.0,1.3,16.2,85.0,26.11,16.55
2018,10,21,17,0,276.0,25.0,1.2,15.2,43.0,20.48,6.13
2018,10,21,17,15,146.0,14.0,1.2,14.45,22.5,13.76,0.0
2018,10,21,17,30,16.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.2,13.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,22,6,15,65.0,6.5,0.95,8.6,7.5,0.0,0.0
2018,10,22,6,30,130.0,13.0,1.0,9.1,15.0,44.19,0.0
2018,10,22,6,45,283.5,23.5,1.0,9.55,49.5,120.3,57.64
2018,10,22,7,0,437.0,34.0,1.0,10.0,84.0,204.04,152.78
2018,10,22,7,15,527.0,41.0,1.05,10.4,130.5,268.5,211.68
2018,10,22,7,30,617.0,48.0,1.1,10.8,177.0,337.85,272.67
2018,10,22,7,45,671.5,53.0,1.1,11.2,225.5,398.02,324.56
2018,10,22,8,0,726.0,58.0,1.1,11.6,274.0,461.21,376.79
2018,10,22,8,15,762.5,61.5,1.1,12.1,321.5,515.03,419.61
2018,10,22,8,30,799.0,65.0,1.1,12.6,369.0,569.49,461.31
2018,10,22,8,45,824.5,67.0,1.05,13.1,412.5,615.39,494.7
2018,10,22,9,0,850.0,69.0,1.0,13.6,456.0,660.37,525.95
2018,10,22,9,15,866.0,71.5,1.0,14.1,494.0,693.7,547.24
2018,10,22,9,30,882.0,74.0,1.0,14.6,532.0,729.19,569.85
2018,10,22,9,45,893.0,75.5,1.0,15.1,564.0,757.48,587.03
2018,10,22,10,0,904.0,77.0,1.0,15.6,596.0,783.04,602.22
2018,10,22,10,15,913.0,78.0,1.0,16.05,621.5,803.53,613.98
2018,10,22,10,30,922.0,79.0,1.0,16.5,647.0,820.87,623.64
2018,10,22,10,45,927.5,80.0,1.0,16.95,665.0,832.13,629.26
2018,10,22,11,0,933.0,81.0,1.0,17.4,683.0,839.94,632.73
2018,10,22,11,15,936.5,81.0,1.05,17.75,693.0,841.51,633.17
2018,10,22,11,30,940.0,81.0,1.1,18.1,703.0,839.53,631.43
2018,10,22,11,45,940.5,81.5,1.15,18.4,705.0,832.16,626.35
2018,10,22,12,0,941.0,82.0,1.2,18.7,707.0,821.26,619.07
2018,10,22,12,15,939.5,81.5,1.25,18.85,701.0,804.29,608.12
2018,10,22,12,30,938.0,81.0,1.3,19.0,695.0,783.98,594.98
2018,10,22,12,45,934.0,80.5,1.35,19.1,680.5,758.64,578.5
2018,10,22,13,0,930.0,80.0,1.4,19.2,666.0,730.28,559.88
2018,10,22,13,15,922.5,79.0,1.45,19.1,644.0,696.22,537.47
2018,10,22,13,30,915.0,78.0,1.5,19.0,622.0,659.68,511.29
2018,10,22,13,45,904.0,77.0,1.55,18.9,592.5,618.78,481.22
2018,10,22,14,0,893.0,76.0,1.6,18.8,563.0,576.06,448.94
2018,10,22,14,15,877.5,74.0,1.65,18.55,527.0,528.43,412.24
2018,10,22,14,30,862.0,72.0,1.7,18.3,491.0,479.86,373.58
2018,10,22,14,45,839.5,69.5,1.75,18.0,449.0,426.8,330.26
2018,10,22,15,0,817.0,67.0,1.8,17.7,407.0,374.11,285.78
2018,10,22,15,15,787.0,64.0,1.8,17.7,361.5,319.1,237.95
2018,10,22,15,30,757.0,61.0,1.8,17.7,316.0,265.81,190.68
2018,10,22,15,45,711.0,57.0,1.85,16.65,267.5,210.07,142.54
2018,10,22,16,0,665.0,53.0,1.9,15.6,219.0,158.44,98.72
2018,10,22,16,15,593.0,47.5,1.85,14.8,171.5,105.37,57.81
2018,10,22,16,30,521.0,42.0,1.8,14.0,124.0,61.38,30.22
2018,10,22,16,45,390.5,33.0,1.75,13.2,82.0,25.43,16.07
2018,10,22,17,0,260.0,24.0,1.7,12.4,40.0,19.74,3.82
2018,10,22,17,15,130.0,12.0,1.6,11.9,20.0,11.8,0.0
2018,10,22,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,15,25.0,4.0,0.95,8.3,4.5,0.0,0.0
2018,10,23,6,30,50.0,8.0,0.9,8.7,9.0,19.84,0.0
2018,10,23,6,45,227.0,21.0,0.9,9.1,44.0,100.1,40.94
2018,10,23,7,0,404.0,34.0,0.9,9.5,79.0,191.73,143.04
2018,10,23,7,15,464.0,41.0,0.9,9.95,117.0,242.68,191.31
2018,10,23,7,30,524.0,48.0,0.9,10.4,155.0,298.54,241.34
2018,10,23,7,45,425.0,69.0,0.85,10.85,170.5,298.36,244.49
2018,10,23,8,0,326.0,90.0,0.8,11.3,186.0,285.86,235.61
2018,10,23,8,15,475.5,90.5,0.85,11.85,256.5,382.9,315.25
2018,10,23,8,30,625.0,91.0,0.9,12.4,327.0,494.73,402.87
2018,10,23,8,45,605.5,108.5,0.9,12.95,358.5,523.31,422.65
2018,10,23,9,0,586.0,126.0,0.9,13.5,390.0,548.37,439.8
2018,10,23,9,15,633.5,124.0,0.95,13.95,431.5,595.65,474.71
2018,10,23,9,30,681.0,122.0,1.0,14.4,473.0,643.01,508.74
2018,10,23,9,45,636.5,144.0,1.05,14.85,488.0,648.24,510.04
2018,10,23,10,0,592.0,166.0,1.1,15.3,503.0,648.78,508.33
2018,10,23,10,15,549.5,188.5,1.15,15.5,512.0,644.75,503.86
2018,10,23,10,30,507.0,211.0,1.2,15.7,521.0,640.62,499.25
2018,10,23,10,45,556.0,200.5,1.25,15.9,549.5,670.19,521.17
2018,10,23,11,0,605.0,190.0,1.3,16.1,578.0,701.24,543.53
2018,10,23,11,15,710.0,157.5,1.4,16.1,619.0,748.52,579.13
2018,10,23,11,30,815.0,125.0,1.5,16.1,660.0,789.34,607.96
2018,10,23,11,45,777.0,138.5,1.55,16.15,650.0,768.56,593.24
2018,10,23,12,0,739.0,152.0,1.6,16.2,640.0,743.05,575.87
2018,10,23,12,15,681.5,170.0,1.65,16.05,616.5,705.42,548.95
2018,10,23,12,30,624.0,188.0,1.7,15.9,593.0,666.71,520.71
2018,10,23,12,45,646.0,175.0,1.75,15.75,586.5,652.94,512.02
2018,10,23,13,0,668.0,162.0,1.8,15.6,580.0,635.89,500.48
2018,10,23,13,15,699.5,144.5,1.8,15.6,569.0,617.05,486.97
2018,10,23,13,30,731.0,127.0,1.8,15.6,558.0,594.1,470.02
2018,10,23,13,45,676.5,135.0,1.75,15.6,519.0,542.36,429.74
2018,10,23,14,0,622.0,143.0,1.7,15.6,480.0,492.46,390.48
2018,10,23,14,15,683.5,120.0,1.65,15.65,468.0,473.18,374.57
2018,10,23,14,30,745.0,97.0,1.6,15.7,456.0,447.05,352.04
2018,10,23,14,45,607.5,111.0,1.5,15.75,387.0,367.33,287.65
2018,10,23,15,0,470.0,125.0,1.4,15.8,318.0,297.59,231.29
2018,10,23,15,15,514.5,105.5,1.4,15.8,295.0,267.61,203.7
2018,10,23,15,30,559.0,86.0,1.4,15.8,272.0,233.23,171.0
2018,10,23,15,45,554.5,72.5,1.25,15.5,233.0,187.68,130.11
2018,10,23,16,0,550.0,59.0,1.1,15.2,194.0,142.07,89.9
2018,10,23,16,15,546.0,49.0,1.1,14.25,158.0,99.91,55.45
2018,10,23,16,30,542.0,39.0,1.1,13.3,122.0,59.8,29.0
2018,10,23,16,45,411.5,30.5,1.1,12.35,80.0,23.3,14.19
2018,10,23,17,0,281.0,22.0,1.1,11.4,38.0,17.95,0.52
2018,10,23,17,15,140.5,11.0,1.15,10.9,19.0,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.5,0.5,9.55,5.0,0.0,0.0
2018,10,24,6,30,68.0,9.0,0.5,9.8,10.0,24.99,0.0
2018,10,24,6,45,163.5,22.0,0.45,10.0,36.5,81.41,25.68
2018,10,24,7,0,259.0,35.0,0.4,10.2,63.0,142.29,105.02
2018,10,24,7,15,378.0,44.5,0.35,10.7,108.5,212.17,166.1
2018,10,24,7,30,497.0,54.0,0.3,11.2,154.0,292.34,233.75
2018,10,24,7,45,612.5,53.0,0.25,11.7,209.0,368.52,296.58
2018,10,24,8,0,728.0,52.0,0.2,12.2,264.0,451.12,362.16
2018,10,24,8,15,767.5,55.0,0.25,12.9,311.5,505.69,404.39
2018,10,24,8,30,807.0,58.0,0.3,13.6,359.0,561.15,445.97
2018,10,24,8,45,830.0,60.0,0.3,14.3,401.5,601.38,474.5
2018,10,24,9,0,853.0,62.0,0.3,15.0,444.0,644.45,503.66
2018,10,24,9,15,868.0,64.0,0.35,15.7,481.0,680.63,526.72
2018,10,24,9,30,883.0,66.0,0.4,16.4,518.0,714.71,548.06
2018,10,24,9,45,893.5,68.5,0.4,17.1,550.0,743.69,564.85
2018,10,24,10,0,904.0,71.0,0.4,17.8,582.0,769.91,579.62
2018,10,24,10,15,911.5,72.0,0.5,18.2,606.5,789.12,592.0
2018,10,24,10,30,919.0,73.0,0.6,18.6,631.0,805.17,602.43
2018,10,24,10,45,923.5,74.0,0.7,19.05,648.0,815.54,609.08
2018,10,24,11,0,928.0,75.0,0.8,19.5,665.0,822.48,613.6
2018,10,24,11,15,930.5,74.5,0.9,19.65,674.0,822.65,614.43
2018,10,24,11,30,933.0,74.0,1.0,19.8,683.0,819.32,613.06
2018,10,24,11,45,932.5,74.5,1.1,19.95,684.5,811.23,608.6
2018,10,24,12,0,932.0,75.0,1.2,20.1,686.0,799.68,601.86
2018,10,24,12,15,930.0,74.5,1.3,20.15,679.0,782.5,591.54
2018,10,24,12,30,928.0,74.0,1.4,20.2,672.0,762.05,578.95
2018,10,24,12,45,923.0,73.0,1.5,20.2,657.0,735.76,562.33
2018,10,24,13,0,918.0,72.0,1.6,20.2,642.0,706.56,543.52
2018,10,24,13,15,909.5,71.5,1.6,20.2,620.0,672.86,520.3
2018,10,24,13,30,901.0,71.0,1.6,20.2,598.0,636.78,493.6
2018,10,24,13,45,887.5,70.0,1.65,20.2,568.0,595.09,462.52
2018,10,24,14,0,874.0,69.0,1.7,20.2,538.0,551.82,429.43
2018,10,24,14,15,859.5,67.5,1.65,20.1,503.5,506.21,393.34
2018,10,24,14,30,845.0,66.0,1.6,20.0,469.0,459.62,355.49
2018,10,24,14,45,823.5,64.0,1.55,19.9,428.5,408.9,313.45
2018,10,24,15,0,802.0,62.0,1.5,19.8,388.0,357.76,269.93
2018,10,24,15,15,747.0,62.0,1.5,19.8,338.5,298.91,220.01
2018,10,24,15,30,692.0,62.0,1.5,19.8,289.0,244.33,173.07
2018,10,24,15,45,640.0,58.0,1.4,19.2,242.5,189.95,126.75
2018,10,24,16,0,588.0,54.0,1.3,18.6,196.0,141.44,86.52
2018,10,24,16,15,550.0,45.5,1.2,17.75,154.5,95.24,50.81
2018,10,24,16,30,512.0,37.0,1.1,16.9,113.0,52.92,24.35
2018,10,24,16,45,381.5,29.0,1.0,16.05,73.5,22.11,12.77
2018,10,24,17,0,251.0,21.0,0.9,15.2,34.0,17.19,0.0
2018,10,24,17,15,125.5,10.5,1.0,14.9,17.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,25,6,15,54.5,5.0,1.15,8.9,5.5,0.0,0.0
2018,10,25,6,30,109.0,10.0,1.0,9.3,11.0,35.48,0.0
2018,10,25,6,45,278.0,20.5,0.9,9.7,44.0,111.5,24.59
2018,10,25,7,0,447.0,31.0,0.8,10.1,77.0,200.93,147.02
2018,10,25,7,15,539.5,37.0,0.7,10.7,122.5,261.47,203.58
2018,10,25,7,30,632.0,43.0,0.6,11.3,168.0,333.73,266.06
2018,10,25,7,45,686.5,47.0,0.55,11.95,216.0,392.64,316.06
2018,10,25,8,0,741.0,51.0,0.5,12.6,264.0,454.56,366.09
2018,10,25,8,15,775.0,54.0,0.5,13.3,310.0,506.39,406.5
2018,10,25,8,30,809.0,57.0,0.5,14.0,356.0,558.67,445.58
2018,10,25,8,45,833.0,59.5,0.5,14.7,399.0,600.07,475.28
2018,10,25,9,0,857.0,62.0,0.5,15.4,442.0,644.37,505.69
2018,10,25,9,15,871.0,64.5,0.5,16.1,479.0,680.45,528.13
2018,10,25,9,30,885.0,67.0,0.5,16.8,516.0,714.37,548.71
2018,10,25,9,45,894.0,69.0,0.5,17.55,547.0,741.61,564.27
2018,10,25,10,0,903.0,71.0,0.5,18.3,578.0,766.03,577.8
2018,10,25,10,15,912.0,72.0,0.5,19.0,603.0,786.32,588.59
2018,10,25,10,30,921.0,73.0,0.5,19.7,628.0,803.46,597.31
2018,10,25,10,45,926.0,74.0,0.55,20.45,645.5,814.19,602.62
2018,10,25,11,0,931.0,75.0,0.6,21.2,663.0,821.48,605.85
2018,10,25,11,15,934.0,75.0,0.6,21.65,672.5,822.57,605.01
2018,10,25,11,30,937.0,75.0,0.6,22.1,682.0,820.13,602.08
2018,10,25,11,45,938.0,75.0,0.65,22.55,684.0,812.59,596.88
2018,10,25,12,0,939.0,75.0,0.7,23.0,686.0,801.56,589.54
2018,10,25,12,15,936.0,75.5,0.7,23.2,679.5,784.61,578.22
2018,10,25,12,30,933.0,76.0,0.7,23.4,673.0,764.4,564.88
2018,10,25,12,45,927.0,76.0,0.75,23.6,658.5,738.37,548.45
2018,10,25,13,0,921.0,76.0,0.8,23.8,644.0,709.46,530.03
2018,10,25,13,15,913.5,75.0,0.85,23.8,622.0,675.8,508.06
2018,10,25,13,30,906.0,74.0,0.9,23.8,600.0,639.7,482.88
2018,10,25,13,45,894.5,73.0,0.95,23.8,571.0,599.03,453.74
2018,10,25,14,0,883.0,72.0,1.0,23.8,542.0,556.62,422.48
2018,10,25,14,15,867.5,70.5,1.05,23.6,506.5,510.19,387.57
2018,10,25,14,30,852.0,69.0,1.1,23.4,471.0,462.85,350.75
2018,10,25,14,45,830.0,66.5,1.1,23.25,430.0,410.83,308.91
2018,10,25,15,0,808.0,64.0,1.1,23.1,389.0,359.15,266.03
2018,10,25,15,15,777.0,61.0,1.1,23.1,344.0,304.74,219.94
2018,10,25,15,30,746.0,58.0,1.1,23.1,299.0,252.16,174.54
2018,10,25,15,45,700.0,54.0,1.1,22.1,252.0,197.62,128.69
2018,10,25,16,0,654.0,50.0,1.1,21.1,205.0,147.2,87.33
2018,10,25,16,15,580.0,44.0,1.05,19.75,158.0,96.58,50.4
2018,10,25,16,30,506.0,38.0,1.0,18.4,111.0,52.0,24.21
2018,10,25,16,45,372.0,29.0,0.9,17.1,71.5,22.36,12.71
2018,10,25,17,0,238.0,20.0,0.8,15.8,32.0,16.42,0.0
2018,10,25,17,15,119.0,10.0,0.85,15.2,16.0,9.83,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,15,53.0,4.5,1.0,11.1,5.0,0.0,0.0
2018,10,26,6,30,106.0,9.0,1.0,11.3,10.0,33.56,0.0
2018,10,26,6,45,272.0,19.0,0.95,11.55,41.5,106.96,8.36
2018,10,26,7,0,438.0,29.0,0.9,11.8,73.0,190.5,137.07
2018,10,26,7,15,530.5,35.5,0.85,12.45,118.0,254.99,197.05
2018,10,26,7,30,623.0,42.0,0.8,13.1,163.0,326.98,259.38
2018,10,26,7,45,655.0,48.0,0.7,13.8,206.0,376.92,302.27
2018,10,26,8,0,687.0,54.0,0.6,14.5,249.0,428.04,343.82
2018,10,26,8,15,744.0,54.5,0.5,15.4,298.5,487.43,389.23
2018,10,26,8,30,801.0,55.0,0.4,16.3,348.0,545.17,431.14
2018,10,26,8,45,825.0,57.5,0.35,17.2,390.5,590.02,462.03
2018,10,26,9,0,849.0,60.0,0.3,18.1,433.0,633.94,490.91
2018,10,26,9,15,859.5,64.0,0.3,19.2,469.5,669.1,511.63
2018,10,26,9,30,870.0,68.0,0.3,20.3,506.0,701.91,530.36
2018,10,26,9,45,787.5,97.5,0.25,21.4,512.5,697.7,522.96
2018,10,26,10,0,705.0,127.0,0.2,22.5,519.0,684.99,510.56
2018,10,26,10,15,603.5,167.0,0.25,23.3,513.0,660.1,490.34
2018,10,26,10,30,502.0,207.0,0.3,24.1,507.0,627.12,464.68
2018,10,26,10,45,535.5,202.0,0.35,24.9,530.5,649.94,479.94
2018,10,26,11,0,569.0,197.0,0.4,25.7,554.0,671.01,493.15
2018,10,26,11,15,592.0,192.5,0.45,25.95,569.0,682.27,500.69
2018,10,26,11,30,615.0,188.0,0.5,26.2,584.0,694.26,508.73
2018,10,26,11,45,632.0,183.0,0.55,26.45,590.5,695.48,509.64
2018,10,26,12,0,649.0,178.0,0.6,26.7,597.0,693.91,508.82
2018,10,26,12,15,707.5,155.0,0.65,26.7,608.0,701.44,515.52
2018,10,26,12,30,766.0,132.0,0.7,26.7,619.0,704.17,518.8
2018,10,26,12,45,728.5,140.5,0.75,26.7,595.5,667.87,494.02
2018,10,26,13,0,691.0,149.0,0.8,26.7,572.0,630.64,468.62
2018,10,26,13,15,735.5,129.0,0.85,26.5,565.0,616.55,460.42
2018,10,26,13,30,780.0,109.0,0.9,26.3,558.0,596.98,447.69
2018,10,26,13,45,752.5,110.0,0.9,26.1,525.5,553.29,416.18
2018,10,26,14,0,725.0,111.0,0.9,25.9,493.0,508.95,383.69
2018,10,26,14,15,667.5,115.5,0.9,25.6,449.0,453.36,342.33
2018,10,26,14,30,610.0,120.0,0.9,25.3,405.0,400.79,302.35
2018,10,26,14,45,670.5,96.0,0.95,25.0,384.0,371.81,278.59
2018,10,26,15,0,731.0,72.0,1.0,24.7,363.0,336.67,248.19
2018,10,26,15,15,651.5,76.0,1.0,24.7,312.5,277.1,199.71
2018,10,26,15,30,572.0,80.0,1.0,24.7,262.0,225.15,157.25
2018,10,26,15,45,491.5,74.0,0.95,23.6,213.0,170.77,114.13
2018,10,26,16,0,411.0,68.0,0.9,22.5,164.0,123.85,78.15
2018,10,26,16,15,331.5,57.5,0.9,21.25,123.0,81.92,48.29
2018,10,26,16,30,252.0,47.0,0.9,20.0,82.0,48.55,27.91
2018,10,26,16,45,200.5,32.5,0.95,18.8,53.5,25.23,14.66
2018,10,26,17,0,149.0,18.0,1.0,17.6,25.0,14.21,0.0
2018,10,26,17,15,74.5,9.0,1.0,17.1,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.5,0.2,12.25,4.5,0.0,0.0
2018,10,27,6,30,65.0,9.0,0.2,12.4,9.0,23.86,0.0
2018,10,27,6,45,214.5,20.5,0.2,12.55,38.0,90.79,0.0
2018,10,27,7,0,364.0,32.0,0.2,12.7,67.0,172.25,122.05
2018,10,27,7,15,460.0,39.5,0.2,13.2,110.0,234.64,179.44
2018,10,27,7,30,556.0,47.0,0.2,13.7,153.0,305.34,239.69
2018,10,27,7,45,616.5,52.0,0.2,14.15,199.5,364.07,289.11
2018,10,27,8,0,677.0,57.0,0.2,14.6,246.0,424.27,337.83
2018,10,27,8,15,720.0,60.5,0.25,15.4,293.0,478.93,380.32
2018,10,27,8,30,763.0,64.0,0.3,16.2,340.0,534.8,422.1
2018,10,27,8,45,790.0,66.0,0.35,16.95,382.0,579.72,454.51
2018,10,27,9,0,817.0,68.0,0.4,17.7,424.0,623.92,485.47
2018,10,27,9,15,827.5,72.5,0.5,18.4,459.5,658.71,508.94
2018,10,27,9,30,838.0,77.0,0.6,19.1,495.0,691.24,530.05
2018,10,27,9,45,864.5,75.0,0.65,19.8,530.0,720.99,548.33
2018,10,27,10,0,891.0,73.0,0.7,20.5,565.0,753.14,568.09
2018,10,27,10,15,884.0,78.5,0.8,21.0,585.0,766.07,575.85
2018,10,27,10,30,877.0,84.0,0.9,21.5,605.0,775.5,581.55
2018,10,27,10,45,838.5,100.5,0.95,21.95,610.0,773.72,579.23
2018,10,27,11,0,800.0,117.0,1.0,22.4,615.0,763.4,571.42
2018,10,27,11,15,862.5,97.5,1.05,22.75,642.0,789.16,588.35
2018,10,27,11,30,925.0,78.0,1.1,23.1,669.0,807.3,599.76
2018,10,27,11,45,847.0,106.0,1.15,23.4,648.0,773.6,576.79
2018,10,27,12,0,769.0,134.0,1.2,23.7,627.0,735.48,551.27
2018,10,27,12,15,821.0,114.0,1.2,23.75,636.0,737.38,553.01
2018,10,27,12,30,873.0,94.0,1.2,23.8,645.0,733.62,550.6
2018,10,27,12,45,858.0,96.5,1.25,23.85,628.0,707.82,533.74
2018,10,27,13,0,843.0,99.0,1.3,23.9,611.0,676.87,512.81
2018,10,27,13,15,850.0,93.0,1.35,23.8,593.5,649.1,493.7
2018,10,27,13,30,857.0,87.0,1.4,23.7,576.0,618.26,471.82
2018,10,27,13,45,823.0,90.5,1.4,23.55,541.0,570.77,436.75
2018,10,27,14,0,789.0,94.0,1.4,23.4,506.0,523.3,401.02
2018,10,27,14,15,766.5,91.0,1.45,23.1,469.5,475.39,364.61
2018,10,27,14,30,744.0,88.0,1.5,22.8,433.0,427.47,327.01
2018,10,27,14,45,757.5,78.0,1.5,22.5,402.0,387.38,293.73
2018,10,27,15,0,771.0,68.0,1.5,22.2,371.0,344.48,256.82
2018,10,27,15,15,749.5,63.5,1.5,22.2,329.5,293.61,212.79
2018,10,27,15,30,728.0,59.0,1.5,22.2,288.0,243.66,168.85
2018,10,27,15,45,680.0,54.5,1.5,21.1,241.0,189.58,123.27
2018,10,27,16,0,632.0,50.0,1.5,20.0,194.0,139.87,82.62
2018,10,27,16,15,553.5,44.0,1.45,19.1,148.5,88.99,45.83
2018,10,27,16,30,475.0,38.0,1.4,18.2,103.0,47.88,22.86
2018,10,27,16,45,330.0,28.0,1.35,17.3,64.5,21.88,11.76
2018,10,27,17,0,185.0,18.0,1.3,16.4,26.0,17.69,0.0
2018,10,27,17,15,92.5,9.0,1.25,15.8,13.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,28,6,15,11.5,2.5,0.95,10.45,2.5,0.0,0.0
2018,10,28,6,30,23.0,5.0,1.0,10.9,5.0,10.18,0.0
2018,10,28,6,45,86.5,19.5,1.0,11.35,26.5,50.37,0.0
2018,10,28,7,0,150.0,34.0,1.0,11.8,48.0,104.18,73.35
2018,10,28,7,15,207.5,48.5,1.05,12.3,80.5,148.3,114.86
2018,10,28,7,30,265.0,63.0,1.1,12.8,113.0,198.03,158.56
2018,10,28,7,45,307.5,77.5,1.15,13.35,151.0,245.63,199.76
2018,10,28,8,0,350.0,92.0,1.2,13.9,189.0,296.24,242.31
2018,10,28,8,15,422.0,99.0,1.2,14.4,236.0,356.88,291.85
2018,10,28,8,30,494.0,106.0,1.2,14.9,283.0,421.97,343.42
2018,10,28,8,45,575.5,104.0,1.2,15.45,334.0,490.08,395.93
2018,10,28,9,0,657.0,102.0,1.2,16.0,385.0,558.63,447.23
2018,10,28,9,15,656.5,111.5,1.25,16.5,415.5,586.93,466.84
2018,10,28,9,30,656.0,121.0,1.3,17.0,446.0,612.86,484.63
2018,10,28,9,45,721.5,111.5,1.3,17.5,489.5,662.92,520.4
2018,10,28,10,0,787.0,102.0,1.3,18.0,533.0,710.24,551.72
2018,10,28,10,15,826.5,95.0,1.35,18.35,565.5,742.71,572.93
2018,10,28,10,30,866.0,88.0,1.4,18.7,598.0,768.47,589.49
2018,10,28,10,45,899.0,80.5,1.4,19.1,623.5,790.69,602.99
2018,10,28,11,0,932.0,73.0,1.4,19.5,649.0,809.91,614.44
2018,10,28,11,15,934.5,73.5,1.45,19.65,658.5,811.09,614.82
2018,10,28,11,30,937.0,74.0,1.5,19.8,668.0,808.74,613.13
2018,10,28,11,45,937.0,73.5,1.5,20.0,669.0,799.85,606.47
2018,10,28,12,0,937.0,73.0,1.5,20.2,670.0,787.5,597.65
2018,10,28,12,15,932.0,74.0,1.55,20.2,663.0,769.7,586.17
2018,10,28,12,30,927.0,75.0,1.6,20.2,656.0,748.73,572.55
2018,10,28,12,45,919.0,75.5,1.65,20.2,640.5,722.09,554.94
2018,10,28,13,0,911.0,76.0,1.7,20.2,625.0,692.69,535.33
2018,10,28,13,15,902.0,75.0,1.7,20.05,602.5,658.5,510.87
2018,10,28,13,30,893.0,74.0,1.7,19.9,580.0,622.01,483.87
2018,10,28,13,45,881.0,73.0,1.75,19.75,551.0,581.72,453.68
2018,10,28,14,0,869.0,72.0,1.8,19.6,522.0,539.77,421.39
2018,10,28,14,15,851.0,70.0,1.8,19.4,486.0,492.43,383.94
2018,10,28,14,30,833.0,68.0,1.8,19.2,450.0,444.43,344.87
2018,10,28,14,45,809.0,66.0,1.8,18.95,409.5,393.4,302.38
2018,10,28,15,0,785.0,64.0,1.8,18.7,369.0,342.88,259.07
2018,10,28,15,15,752.5,60.5,1.8,18.7,324.5,289.11,212.15
2018,10,28,15,30,720.0,57.0,1.8,18.7,280.0,237.37,166.33
2018,10,28,15,45,628.5,57.0,1.8,17.95,228.5,178.48,117.69
2018,10,28,16,0,537.0,57.0,1.8,17.2,177.0,129.58,79.17
2018,10,28,16,15,395.0,51.0,1.75,16.65,127.5,80.04,45.4
2018,10,28,16,30,253.0,45.0,1.7,16.1,78.0,45.23,26.21
2018,10,28,16,45,173.0,30.5,1.6,15.6,49.0,23.77,12.98
2018,10,28,17,0,93.0,16.0,1.5,15.1,20.0,15.73,0.0
2018,10,28,17,15,46.5,8.0,1.55,14.7,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,29,6,15,7.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,10,29,6,30,14.0,4.0,1.5,9.8,4.0,3.93,0.0
2018,10,29,6,45,42.0,18.5,1.5,10.05,21.5,29.69,0.0
2018,10,29,7,0,70.0,33.0,1.5,10.3,39.0,65.48,44.29
2018,10,29,7,15,105.5,50.5,1.55,10.95,66.5,106.49,82.17
2018,10,29,7,30,141.0,68.0,1.6,11.6,94.0,145.31,116.49
2018,10,29,7,45,176.0,86.0,1.65,12.2,127.5,187.46,153.11
2018,10,29,8,0,211.0,104.0,1.7,12.8,161.0,232.18,191.13
2018,10,29,8,15,177.0,124.0,1.8,13.4,178.0,236.95,195.08
2018,10,29,8,30,143.0,144.0,1.9,14.0,195.0,245.16,201.14
2018,10,29,8,45,219.5,156.5,1.95,14.55,245.0,317.36,260.1
2018,10,29,9,0,296.0,169.0,2.0,15.1,295.0,386.62,315.23
2018,10,29,9,15,243.5,192.0,2.0,15.4,302.0,384.39,311.26
2018,10,29,9,30,191.0,215.0,2.0,15.7,309.0,370.12,298.13
2018,10,29,9,45,263.5,219.5,2.0,16.0,358.0,438.19,351.57
2018,10,29,10,0,336.0,224.0,2.0,16.3,407.0,499.96,398.8
2018,10,29,10,15,389.0,219.0,2.0,16.25,440.0,537.48,427.45
2018,10,29,10,30,442.0,214.0,2.0,16.2,473.0,583.67,462.16
2018,10,29,10,45,454.5,218.5,2.0,16.15,491.5,599.78,473.51
2018,10,29,11,0,467.0,223.0,2.0,16.1,510.0,614.17,483.79
2018,10,29,11,15,397.0,248.5,2.0,16.0,495.0,577.81,455.03
2018,10,29,11,30,327.0,274.0,2.0,15.9,480.0,548.29,431.35
2018,10,29,11,45,315.5,277.5,2.0,15.8,476.5,538.79,424.14
2018,10,29,12,0,304.0,281.0,2.0,15.7,473.0,528.28,416.04
2018,10,29,12,15,378.5,257.0,2.05,15.65,494.0,550.69,434.85
2018,10,29,12,30,453.0,233.0,2.1,15.6,515.0,575.46,454.83
2018,10,29,12,45,445.0,229.5,2.1,15.55,501.5,553.88,438.35
2018,10,29,13,0,437.0,226.0,2.1,15.5,488.0,531.16,421.21
2018,10,29,13,15,452.5,209.0,2.1,15.7,471.5,508.67,404.24
2018,10,29,13,30,468.0,192.0,2.1,15.9,455.0,483.93,385.25
2018,10,29,13,45,513.0,167.5,2.1,16.1,442.5,466.04,371.41
2018,10,29,14,0,558.0,143.0,2.1,16.3,430.0,445.46,354.78
2018,10,29,14,15,704.5,105.0,2.05,16.4,442.0,453.96,359.81
2018,10,29,14,30,851.0,67.0,2.0,16.5,454.0,448.64,352.1
2018,10,29,14,45,832.0,64.0,2.0,16.6,414.0,397.86,308.44
2018,10,29,15,0,813.0,61.0,2.0,16.7,374.0,347.12,263.9
2018,10,29,15,15,780.5,58.0,2.0,16.7,329.0,292.63,215.76
2018,10,29,15,30,748.0,55.0,2.0,16.7,284.0,240.11,168.72
2018,10,29,15,45,700.5,50.5,1.85,16.4,237.0,185.48,121.06
2018,10,29,16,0,653.0,46.0,1.7,16.1,190.0,135.12,78.98
2018,10,29,16,15,574.0,40.5,1.6,15.5,144.0,85.71,43.45
2018,10,29,16,30,495.0,35.0,1.5,14.9,98.0,42.94,20.0
2018,10,29,16,45,345.0,26.0,1.45,14.25,61.0,20.4,9.98
2018,10,29,17,0,195.0,17.0,1.4,13.6,24.0,16.71,0.0
2018,10,29,17,15,97.5,8.5,1.45,13.15,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
