Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,15,12.0,8.0,1.1,4.95,8.5,10.95,0.0
2018,12,10,7,30,24.0,16.0,1.1,5.3,17.0,26.26,0.0
2018,12,10,7,45,32.0,32.0,1.15,5.6,35.0,47.79,32.11
2018,12,10,8,0,40.0,48.0,1.2,5.9,53.0,69.67,53.38
2018,12,10,8,15,66.5,65.0,1.25,6.2,77.5,106.29,85.79
2018,12,10,8,30,93.0,82.0,1.3,6.5,102.0,139.35,115.04
2018,12,10,8,45,121.5,96.0,1.35,6.85,127.5,171.01,142.8
2018,12,10,9,0,150.0,110.0,1.4,7.2,153.0,204.3,171.52
2018,12,10,9,15,153.0,125.0,1.4,7.55,173.5,226.05,189.78
2018,12,10,9,30,156.0,140.0,1.4,7.9,194.0,247.48,207.39
2018,12,10,9,45,237.5,146.0,1.45,8.3,237.0,312.29,261.5
2018,12,10,10,0,319.0,152.0,1.5,8.7,280.0,372.49,310.69
2018,12,10,10,15,236.5,171.5,1.5,9.1,269.5,346.3,287.14
2018,12,10,10,30,154.0,191.0,1.5,9.5,259.0,309.29,255.19
2018,12,10,10,45,151.5,197.5,1.55,9.85,267.0,314.8,259.26
2018,12,10,11,0,149.0,204.0,1.6,10.2,275.0,319.81,262.67
2018,12,10,11,15,135.5,209.5,1.6,10.55,275.0,315.91,258.63
2018,12,10,11,30,122.0,215.0,1.6,10.9,275.0,311.56,254.31
2018,12,10,11,45,195.0,195.0,1.6,11.25,292.0,335.0,274.31
2018,12,10,12,0,268.0,175.0,1.6,11.6,309.0,363.69,297.91
2018,12,10,12,15,280.5,154.0,1.6,11.75,293.5,344.12,282.39
2018,12,10,12,30,293.0,133.0,1.6,11.9,278.0,330.2,271.4
2018,12,10,12,45,404.0,123.5,1.55,12.05,318.5,379.01,311.01
2018,12,10,13,0,515.0,114.0,1.5,12.2,359.0,425.05,346.86
2018,12,10,13,15,506.0,115.0,1.5,12.2,348.0,406.38,330.89
2018,12,10,13,30,497.0,116.0,1.5,12.2,337.0,384.05,312.26
2018,12,10,13,45,650.5,90.0,1.5,12.25,362.0,416.68,336.82
2018,12,10,14,0,804.0,64.0,1.5,12.3,387.0,434.46,347.7
2018,12,10,14,15,803.0,60.5,1.55,12.15,362.0,399.41,316.9
2018,12,10,14,30,802.0,57.0,1.6,12.0,337.0,362.46,283.86
2018,12,10,14,45,777.0,54.0,1.6,11.9,301.5,316.31,242.65
2018,12,10,15,0,752.0,51.0,1.6,11.8,266.0,270.67,201.09
2018,12,10,15,15,709.0,47.5,1.6,11.8,226.5,220.99,156.34
2018,12,10,15,30,666.0,44.0,1.6,11.8,187.0,174.13,114.48
2018,12,10,15,45,603.0,39.0,1.45,10.5,147.0,126.08,74.62
2018,12,10,16,0,540.0,34.0,1.3,9.2,107.0,83.63,42.65
2018,12,10,16,15,417.5,27.5,1.3,8.55,71.5,42.05,17.46
2018,12,10,16,30,295.0,21.0,1.3,7.9,36.0,17.3,0.0
2018,12,10,16,45,147.5,10.5,1.3,7.25,18.0,10.32,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,15,156.5,10.0,0.95,2.7,17.5,49.8,0.0
2018,12,11,7,30,313.0,20.0,0.9,3.4,35.0,123.75,0.0
2018,12,11,7,45,438.0,27.0,0.9,4.1,71.0,192.77,137.78
2018,12,11,8,0,563.0,34.0,0.9,4.8,107.0,266.59,209.69
2018,12,11,8,15,641.0,38.5,0.95,5.3,150.5,326.63,264.45
2018,12,11,8,30,719.0,43.0,1.0,5.8,194.0,390.71,320.73
2018,12,11,8,45,762.0,46.0,1.0,6.35,235.0,439.41,362.8
2018,12,11,9,0,805.0,49.0,1.0,6.9,276.0,488.72,403.72
2018,12,11,9,15,829.5,51.5,1.1,7.55,312.5,523.82,432.69
2018,12,11,9,30,854.0,54.0,1.2,8.2,349.0,561.12,462.38
2018,12,11,9,45,870.5,56.0,1.3,8.85,380.5,591.53,485.89
2018,12,11,10,0,887.0,58.0,1.4,9.5,412.0,619.81,507.21
2018,12,11,10,15,899.5,59.5,1.4,10.0,438.0,642.58,523.38
2018,12,11,10,30,912.0,61.0,1.4,10.5,464.0,662.62,537.18
2018,12,11,10,45,920.0,62.0,1.45,10.95,483.0,676.24,546.46
2018,12,11,11,0,928.0,63.0,1.5,11.4,502.0,686.75,553.06
2018,12,11,11,15,931.0,64.0,1.55,11.7,513.0,690.73,555.25
2018,12,11,11,30,934.0,65.0,1.6,12.0,524.0,691.41,555.18
2018,12,11,11,45,933.5,65.5,1.65,12.25,527.5,685.91,550.68
2018,12,11,12,0,933.0,66.0,1.7,12.5,531.0,677.14,543.5
2018,12,11,12,15,931.5,65.5,1.7,12.6,527.0,663.38,532.48
2018,12,11,12,30,930.0,65.0,1.7,12.7,523.0,646.48,519.01
2018,12,11,12,45,925.0,64.5,1.7,12.8,511.5,624.45,501.47
2018,12,11,13,0,920.0,64.0,1.7,12.9,500.0,599.6,481.54
2018,12,11,13,15,910.0,63.0,1.7,12.9,480.5,568.79,456.88
2018,12,11,13,30,900.0,62.0,1.7,12.9,461.0,535.75,429.98
2018,12,11,13,45,887.0,60.5,1.7,12.85,435.5,498.67,399.4
2018,12,11,14,0,874.0,59.0,1.7,12.8,410.0,459.96,366.74
2018,12,11,14,15,854.5,57.5,1.7,12.6,378.5,417.16,330.18
2018,12,11,14,30,835.0,56.0,1.7,12.4,347.0,373.71,292.09
2018,12,11,14,45,806.5,53.0,1.65,12.2,310.0,325.47,249.23
2018,12,11,15,0,778.0,50.0,1.6,12.0,273.0,277.59,205.89
2018,12,11,15,15,735.5,46.5,1.6,12.0,232.5,226.87,160.21
2018,12,11,15,30,693.0,43.0,1.6,12.0,192.0,178.88,117.28
2018,12,11,15,45,624.0,39.0,1.4,10.45,151.0,129.64,76.69
2018,12,11,16,0,555.0,35.0,1.2,8.9,110.0,86.56,44.46
2018,12,11,16,15,424.5,28.0,1.25,8.4,73.0,43.27,18.13
2018,12,11,16,30,294.0,21.0,1.3,7.9,36.0,17.27,0.0
2018,12,11,16,45,147.0,10.5,1.4,7.45,18.0,10.32,0.0
2018,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,7,15,0.0,2.0,1.3,8.65,2.0,1.97,0.0
2018,12,12,7,30,0.0,4.0,1.3,8.9,4.0,3.85,0.0
2018,12,12,7,45,28.0,14.0,1.3,9.15,17.5,25.44,13.66
2018,12,12,8,0,56.0,24.0,1.3,9.4,31.0,53.13,38.54
2018,12,12,8,15,126.5,50.0,1.35,9.6,74.0,117.26,93.6
2018,12,12,8,30,197.0,76.0,1.4,9.8,117.0,185.05,151.82
2018,12,12,8,45,209.5,77.0,1.4,10.0,128.5,196.44,162.72
2018,12,12,9,0,222.0,78.0,1.4,10.2,140.0,208.87,174.17
2018,12,12,9,15,263.5,82.5,1.45,10.6,166.0,250.59,209.52
2018,12,12,9,30,305.0,87.0,1.5,11.0,192.0,285.35,238.56
2018,12,12,9,45,265.0,117.5,1.5,11.4,214.5,294.39,244.81
2018,12,12,10,0,225.0,148.0,1.5,11.8,237.0,309.23,255.36
2018,12,12,10,15,276.5,156.5,1.5,12.15,273.0,353.6,291.07
2018,12,12,10,30,328.0,165.0,1.5,12.5,309.0,398.45,326.35
2018,12,12,10,45,358.5,153.5,1.5,12.9,317.0,415.06,338.97
2018,12,12,11,0,389.0,142.0,1.5,13.3,325.0,422.95,345.01
2018,12,12,11,15,579.0,118.5,1.5,13.45,398.5,525.22,426.01
2018,12,12,11,30,769.0,95.0,1.5,13.6,472.0,619.55,497.86
2018,12,12,11,45,853.0,78.5,1.5,13.75,500.0,650.91,520.49
2018,12,12,12,0,937.0,62.0,1.5,13.9,528.0,674.6,537.81
2018,12,12,12,15,934.5,62.5,1.55,13.95,524.5,661.43,527.44
2018,12,12,12,30,932.0,63.0,1.6,14.0,521.0,645.12,514.92
2018,12,12,12,45,924.0,64.0,1.65,14.1,510.0,623.06,497.75
2018,12,12,13,0,916.0,65.0,1.7,14.2,499.0,598.28,478.24
2018,12,12,13,15,908.0,64.0,1.7,14.1,480.5,568.76,454.84
2018,12,12,13,30,900.0,63.0,1.7,14.0,462.0,536.9,429.11
2018,12,12,13,45,846.0,68.5,1.7,13.95,427.0,488.73,390.1
2018,12,12,14,0,792.0,74.0,1.7,13.9,392.0,440.01,350.08
2018,12,12,14,15,802.5,65.5,1.65,13.65,366.5,405.04,319.82
2018,12,12,14,30,813.0,57.0,1.6,13.4,341.0,367.32,286.15
2018,12,12,14,45,748.5,56.0,1.5,13.2,296.0,309.76,236.73
2018,12,12,15,0,684.0,55.0,1.4,13.0,251.0,256.11,190.12
2018,12,12,15,15,596.0,55.5,1.4,13.0,208.0,202.23,144.1
2018,12,12,15,30,508.0,56.0,1.4,13.0,165.0,155.8,105.18
2018,12,12,15,45,507.0,46.0,1.2,11.3,135.0,119.39,73.01
2018,12,12,16,0,506.0,36.0,1.0,9.6,105.0,82.54,42.93
2018,12,12,16,15,403.5,28.5,1.05,9.0,71.0,43.31,18.52
2018,12,12,16,30,301.0,21.0,1.1,8.4,37.0,17.24,0.0
2018,12,12,16,45,150.5,10.5,1.15,7.75,18.5,10.32,0.0
2018,12,12,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,15,125.5,9.0,1.5,3.75,14.5,40.43,0.0
2018,12,13,7,30,251.0,18.0,1.5,4.6,29.0,91.18,0.0
2018,12,13,7,45,397.5,25.0,1.55,5.4,65.0,175.07,121.42
2018,12,13,8,0,544.0,32.0,1.6,6.2,101.0,255.1,199.65
2018,12,13,8,15,615.5,37.0,1.55,6.85,142.0,311.83,251.91
2018,12,13,8,30,687.0,42.0,1.5,7.5,183.0,372.33,305.33
2018,12,13,8,45,730.5,45.5,1.5,8.1,223.5,420.69,347.49
2018,12,13,9,0,774.0,49.0,1.5,8.7,264.0,469.81,388.66
2018,12,13,9,15,803.5,51.5,1.45,9.35,301.0,510.41,421.32
2018,12,13,9,30,833.0,54.0,1.4,10.0,338.0,546.4,449.28
2018,12,13,9,45,853.5,55.0,1.4,10.65,369.5,577.6,472.84
2018,12,13,10,0,874.0,56.0,1.4,11.3,401.0,606.92,494.27
2018,12,13,10,15,887.0,57.5,1.35,11.85,427.0,629.95,510.15
2018,12,13,10,30,900.0,59.0,1.3,12.4,453.0,650.33,523.65
2018,12,13,10,45,908.5,59.5,1.25,12.95,472.0,663.77,531.71
2018,12,13,11,0,917.0,60.0,1.2,13.5,491.0,674.16,537.12
2018,12,13,11,15,921.5,60.5,1.15,13.85,502.5,678.75,538.7
2018,12,13,11,30,926.0,61.0,1.1,14.2,514.0,680.09,538.07
2018,12,13,11,45,927.5,61.5,1.05,14.5,518.5,676.18,533.84
2018,12,13,12,0,929.0,62.0,1.0,14.8,523.0,668.99,526.97
2018,12,13,12,15,925.0,63.0,0.95,14.95,519.5,655.65,515.84
2018,12,13,12,30,921.0,64.0,0.9,15.1,516.0,639.24,502.42
2018,12,13,12,45,913.0,64.5,0.9,15.25,504.5,616.92,485.09
2018,12,13,13,0,905.0,65.0,0.9,15.4,493.0,591.94,465.55
2018,12,13,13,15,895.0,64.5,0.9,15.4,474.5,562.27,442.46
2018,12,13,13,30,885.0,64.0,0.9,15.4,456.0,530.38,417.21
2018,12,13,13,45,870.0,63.5,0.85,15.45,431.0,494.04,387.57
2018,12,13,14,0,855.0,63.0,0.8,15.5,406.0,457.18,356.85
2018,12,13,14,15,834.0,61.0,0.75,15.2,374.5,413.78,320.87
2018,12,13,14,30,813.0,59.0,0.7,14.9,343.0,369.89,283.58
2018,12,13,14,45,782.5,57.0,0.65,14.65,306.5,322.65,242.81
2018,12,13,15,0,752.0,55.0,0.6,14.4,270.0,276.33,201.99
2018,12,13,15,15,707.5,51.0,0.6,14.4,230.0,225.83,157.8
2018,12,13,15,30,663.0,47.0,0.6,14.4,190.0,178.28,116.36
2018,12,13,15,45,591.0,42.0,0.6,12.75,149.0,129.02,76.7
2018,12,13,16,0,519.0,37.0,0.6,11.1,108.0,85.33,44.34
2018,12,13,16,15,389.0,29.0,0.65,10.7,71.5,43.63,18.88
2018,12,13,16,30,259.0,21.0,0.7,10.3,35.0,17.19,0.0
2018,12,13,16,45,129.5,10.5,0.8,9.85,17.5,10.32,0.0
2018,12,13,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,2.05,10.15,3.0,2.95,0.0
2018,12,14,7,30,0.0,6.0,2.1,10.3,6.0,5.9,0.0
2018,12,14,7,45,0.0,11.5,2.15,10.5,11.5,11.09,2.68
2018,12,14,8,0,0.0,17.0,2.2,10.7,17.0,16.4,8.08
2018,12,14,8,15,0.0,22.0,2.25,10.85,22.0,21.22,12.48
2018,12,14,8,30,0.0,27.0,2.3,11.0,27.0,26.05,16.81
2018,12,14,8,45,0.0,36.5,2.35,11.15,36.5,35.24,24.83
2018,12,14,9,0,0.0,46.0,2.4,11.3,46.0,44.43,32.79
2018,12,14,9,15,4.5,70.5,2.4,11.4,72.0,71.21,55.81
2018,12,14,9,30,9.0,95.0,2.4,11.5,98.0,99.37,79.77
2018,12,14,9,45,7.0,84.0,2.4,11.6,86.5,86.19,68.4
2018,12,14,10,0,5.0,73.0,2.4,11.7,75.0,73.64,57.6
2018,12,14,10,15,3.0,51.0,2.4,11.8,52.0,51.15,38.32
2018,12,14,10,30,1.0,29.0,2.4,11.9,29.0,28.64,18.97
2018,12,14,10,45,0.5,45.5,2.4,12.0,45.5,44.28,32.28
2018,12,14,11,0,0.0,62.0,2.4,12.1,62.0,59.93,45.49
2018,12,14,11,15,0.0,94.0,2.4,12.2,94.0,91.27,71.83
2018,12,14,11,30,0.0,126.0,2.4,12.3,126.0,123.65,98.75
2018,12,14,11,45,0.0,121.5,2.4,12.4,121.5,118.92,94.69
2018,12,14,12,0,0.0,117.0,2.4,12.5,117.0,114.26,90.77
2018,12,14,12,15,16.0,109.0,2.4,12.55,117.0,118.97,95.12
2018,12,14,12,30,32.0,101.0,2.4,12.6,117.0,120.14,96.47
2018,12,14,12,45,16.0,92.5,2.4,12.7,100.5,101.22,80.28
2018,12,14,13,0,0.0,84.0,2.4,12.8,84.0,81.26,63.26
2018,12,14,13,15,4.0,92.5,2.3,12.75,94.5,91.87,72.34
2018,12,14,13,30,8.0,101.0,2.2,12.7,105.0,102.26,81.18
2018,12,14,13,45,8.0,110.0,2.15,12.7,113.5,110.96,88.53
2018,12,14,14,0,8.0,119.0,2.1,12.7,122.0,119.64,95.87
2018,12,14,14,15,44.0,103.0,1.95,12.55,118.5,119.85,96.06
2018,12,14,14,30,80.0,87.0,1.8,12.4,115.0,117.35,93.49
2018,12,14,14,45,93.5,83.5,1.65,12.3,113.0,114.59,90.47
2018,12,14,15,0,107.0,80.0,1.5,12.2,111.0,110.46,85.96
2018,12,14,15,15,109.5,73.0,1.5,12.2,100.5,98.74,75.07
2018,12,14,15,30,112.0,66.0,1.5,12.2,90.0,86.59,63.72
2018,12,14,15,45,71.0,47.5,1.25,11.45,61.5,56.6,39.45
2018,12,14,16,0,30.0,29.0,1.0,10.7,33.0,30.92,19.2
2018,12,14,16,15,15.0,18.0,1.0,10.15,20.0,18.2,8.55
2018,12,14,16,30,0.0,7.0,1.0,9.6,7.0,6.75,0.0
2018,12,14,16,45,0.0,3.5,0.95,9.05,3.5,3.44,0.0
2018,12,14,17,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,7,15,55.0,7.5,1.05,6.2,9.5,7.37,0.0
2018,12,15,7,30,110.0,15.0,1.0,6.7,19.0,46.53,0.0
2018,12,15,7,45,133.0,25.5,0.95,7.15,37.0,88.33,57.87
2018,12,15,8,0,156.0,36.0,0.9,7.6,55.0,114.85,88.54
2018,12,15,8,15,150.0,50.5,0.95,8.05,74.5,127.4,101.97
2018,12,15,8,30,144.0,65.0,1.0,8.5,94.0,146.34,119.65
2018,12,15,8,45,117.5,83.5,1.0,8.95,110.5,152.87,126.03
2018,12,15,9,0,91.0,102.0,1.0,9.4,127.0,163.41,135.06
2018,12,15,9,15,123.5,120.0,1.05,10.0,159.0,203.34,168.69
2018,12,15,9,30,156.0,138.0,1.1,10.6,191.0,244.54,202.64
2018,12,15,9,45,200.5,148.0,1.1,11.25,222.5,284.15,234.8
2018,12,15,10,0,245.0,158.0,1.1,11.9,254.0,332.59,273.28
2018,12,15,10,15,503.5,120.0,1.05,12.4,334.0,461.64,377.28
2018,12,15,10,30,762.0,82.0,1.0,12.9,414.0,590.74,476.04
2018,12,15,10,45,618.5,112.5,0.95,13.45,389.5,540.56,433.62
2018,12,15,11,0,475.0,143.0,0.9,14.0,365.0,479.4,384.52
2018,12,15,11,15,366.5,161.5,0.85,14.3,335.5,428.48,343.66
2018,12,15,11,30,258.0,180.0,0.8,14.6,306.0,368.41,295.33
2018,12,15,11,45,225.5,181.5,0.7,14.85,292.0,346.4,277.35
2018,12,15,12,0,193.0,183.0,0.6,15.1,278.0,317.53,253.85
2018,12,15,12,15,277.5,184.0,0.6,15.25,320.0,374.67,298.94
2018,12,15,12,30,362.0,185.0,0.6,15.4,362.0,422.0,334.93
2018,12,15,12,45,321.5,189.0,0.6,15.5,344.0,394.14,312.36
2018,12,15,13,0,281.0,193.0,0.6,15.6,326.0,366.82,290.79
2018,12,15,13,15,408.5,158.5,0.6,15.55,343.5,396.53,314.68
2018,12,15,13,30,536.0,124.0,0.6,15.5,361.0,413.35,327.35
2018,12,15,13,45,467.5,125.5,0.6,15.5,324.0,363.38,287.54
2018,12,15,14,0,399.0,127.0,0.6,15.5,287.0,316.48,250.24
2018,12,15,14,15,236.0,122.0,0.6,15.2,214.5,224.1,177.4
2018,12,15,14,30,73.0,117.0,0.6,14.9,142.0,142.97,113.04
2018,12,15,14,45,48.5,103.0,0.6,14.65,119.0,117.45,92.47
2018,12,15,15,0,24.0,89.0,0.6,14.4,96.0,94.05,73.46
2018,12,15,15,15,14.0,76.0,0.6,14.4,80.0,76.92,59.24
2018,12,15,15,30,4.0,63.0,0.6,14.4,64.0,61.59,46.49
2018,12,15,15,45,2.0,50.0,0.7,13.15,50.5,48.47,35.38
2018,12,15,16,0,0.0,37.0,0.8,11.9,37.0,35.62,24.29
2018,12,15,16,15,1.0,25.0,0.9,11.35,25.0,24.17,13.66
2018,12,15,16,30,2.0,13.0,1.0,10.8,13.0,12.54,0.0
2018,12,15,16,45,1.0,6.5,1.1,10.3,6.5,6.39,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.55,10.0,1.5,1.47,0.0
2018,12,16,7,30,0.0,3.0,1.6,10.3,3.0,2.95,0.0
2018,12,16,7,45,0.0,7.0,1.6,10.6,7.0,6.74,0.0
2018,12,16,8,0,0.0,11.0,1.6,10.9,11.0,10.6,3.2
2018,12,16,8,15,0.0,11.5,1.65,11.2,11.5,11.08,3.81
2018,12,16,8,30,0.0,12.0,1.7,11.5,12.0,11.57,4.31
2018,12,16,8,45,0.0,12.0,1.8,11.8,12.0,11.57,4.36
2018,12,16,9,0,0.0,12.0,1.9,12.1,12.0,11.57,4.37
2018,12,16,9,15,0.0,23.5,1.95,12.4,23.5,22.67,13.95
2018,12,16,9,30,0.0,35.0,2.0,12.7,35.0,33.79,23.46
2018,12,16,9,45,0.0,33.5,2.05,12.95,33.5,32.34,22.15
2018,12,16,10,0,0.0,32.0,2.1,13.2,32.0,30.89,20.85
2018,12,16,10,15,0.0,32.0,2.1,13.3,32.0,30.9,20.8
2018,12,16,10,30,0.0,32.0,2.1,13.4,32.0,30.9,20.75
2018,12,16,10,45,0.0,33.5,2.05,13.45,33.5,32.35,21.95
2018,12,16,11,0,0.0,35.0,2.0,13.5,35.0,33.8,23.15
2018,12,16,11,15,3.0,68.5,1.95,13.5,70.0,68.19,52.25
2018,12,16,11,30,6.0,102.0,1.9,13.5,105.0,103.2,81.52
2018,12,16,11,45,18.0,99.0,1.85,13.5,108.0,110.62,87.93
2018,12,16,12,0,30.0,96.0,1.8,13.5,111.0,114.9,91.76
2018,12,16,12,15,26.5,90.0,1.75,13.45,103.0,106.06,84.31
2018,12,16,12,30,23.0,84.0,1.7,13.4,95.0,97.29,76.94
2018,12,16,12,45,18.5,98.5,1.65,13.4,107.5,108.83,86.44
2018,12,16,13,0,14.0,113.0,1.6,13.4,120.0,118.1,94.02
2018,12,16,13,15,15.5,105.0,1.6,13.35,112.5,110.57,87.85
2018,12,16,13,30,17.0,97.0,1.6,13.3,105.0,104.75,83.11
2018,12,16,13,45,15.5,89.5,1.6,13.25,96.5,95.81,75.7
2018,12,16,14,0,14.0,82.0,1.6,13.2,88.0,86.99,68.36
2018,12,16,14,15,8.0,82.5,1.65,13.1,86.0,83.24,65.29
2018,12,16,14,30,2.0,83.0,1.7,13.0,84.0,81.17,63.68
2018,12,16,14,45,1.0,72.0,1.7,12.9,72.5,70.0,54.31
2018,12,16,15,0,0.0,61.0,1.7,12.8,61.0,58.96,44.98
2018,12,16,15,15,0.0,54.5,1.7,12.8,54.5,52.66,39.57
2018,12,16,15,30,0.0,48.0,1.7,12.8,48.0,46.37,34.06
2018,12,16,15,45,0.0,38.0,1.8,12.5,38.0,36.7,25.6
2018,12,16,16,0,0.0,28.0,1.9,12.2,28.0,27.03,17.06
2018,12,16,16,15,0.0,19.5,1.95,12.15,19.5,18.82,9.39
2018,12,16,16,30,0.0,11.0,2.0,12.1,11.0,10.61,0.0
2018,12,16,16,45,0.0,5.5,2.05,12.0,5.5,5.41,0.0
2018,12,16,17,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,7,15,108.0,8.0,1.1,7.7,12.0,0.0,0.0
2018,12,17,7,30,216.0,16.0,1.0,8.2,24.0,77.38,0.0
2018,12,17,7,45,363.0,24.0,0.95,8.65,58.0,161.9,102.71
2018,12,17,8,0,510.0,32.0,0.9,9.1,92.0,238.28,181.99
2018,12,17,8,15,587.0,37.0,0.9,9.4,132.5,295.76,234.51
2018,12,17,8,30,664.0,42.0,0.9,9.7,173.0,357.4,288.43
2018,12,17,8,45,712.0,44.5,0.85,10.0,213.0,405.93,330.25
2018,12,17,9,0,760.0,47.0,0.8,10.3,253.0,455.54,371.3
2018,12,17,9,15,786.0,50.5,0.8,10.65,289.5,495.13,403.29
2018,12,17,9,30,812.0,54.0,0.8,11.0,326.0,533.74,433.45
2018,12,17,9,45,828.0,57.5,0.8,11.35,357.5,565.15,457.17
2018,12,17,10,0,844.0,61.0,0.8,11.7,389.0,594.51,478.72
2018,12,17,10,15,858.0,62.5,0.8,12.0,415.0,614.1,492.77
2018,12,17,10,30,872.0,64.0,0.8,12.3,441.0,635.02,507.45
2018,12,17,10,45,881.0,65.0,0.8,12.65,460.5,649.43,516.95
2018,12,17,11,0,890.0,66.0,0.8,13.0,480.0,660.9,524.21
2018,12,17,11,15,895.5,67.0,0.85,13.05,492.5,667.03,528.65
2018,12,17,11,30,901.0,68.0,0.9,13.1,505.0,669.99,530.77
2018,12,17,11,45,902.0,68.5,0.9,13.15,509.5,666.24,527.42
2018,12,17,12,0,903.0,69.0,0.9,13.2,514.0,659.32,521.76
2018,12,17,12,15,900.5,68.5,0.95,13.2,510.5,645.91,511.97
2018,12,17,12,30,898.0,68.0,1.0,13.2,507.0,629.5,499.83
2018,12,17,12,45,714.5,108.5,1.05,13.2,453.0,550.89,439.28
2018,12,17,13,0,531.0,149.0,1.1,13.2,399.0,468.95,375.73
2018,12,17,13,15,451.5,157.0,1.1,13.2,364.5,418.94,336.61
2018,12,17,13,30,372.0,165.0,1.1,13.2,330.0,367.14,295.43
2018,12,17,13,45,385.0,150.5,1.15,13.2,313.0,349.64,281.4
2018,12,17,14,0,398.0,136.0,1.2,13.2,296.0,325.94,261.79
2018,12,17,14,15,231.5,123.0,1.15,13.05,214.5,223.7,179.49
2018,12,17,14,30,65.0,110.0,1.1,12.9,133.0,133.06,106.15
2018,12,17,14,45,47.5,84.5,1.1,12.7,100.5,98.83,77.8
2018,12,17,15,0,30.0,59.0,1.1,12.5,68.0,66.36,50.55
2018,12,17,15,15,50.5,59.5,1.1,12.5,71.5,71.28,53.81
2018,12,17,15,30,71.0,60.0,1.1,12.5,75.0,73.02,53.9
2018,12,17,15,45,52.0,47.0,1.0,11.3,57.0,53.57,37.79
2018,12,17,16,0,33.0,34.0,0.9,10.1,39.0,36.09,23.51
2018,12,17,16,15,23.5,24.0,1.0,9.7,27.0,24.32,13.35
2018,12,17,16,30,14.0,14.0,1.1,9.3,15.0,13.6,0.0
2018,12,17,16,45,7.0,7.0,1.2,8.9,7.5,6.88,0.0
2018,12,17,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,15,57.0,7.5,0.55,7.7,9.5,0.0,0.0
2018,12,18,7,30,114.0,15.0,0.5,8.0,19.0,47.09,0.0
2018,12,18,7,45,266.0,24.5,0.45,8.35,51.0,129.68,80.08
2018,12,18,8,0,418.0,34.0,0.4,8.7,83.0,209.95,160.04
2018,12,18,8,15,427.0,45.0,0.35,9.2,112.5,242.1,191.61
2018,12,18,8,30,436.0,56.0,0.3,9.7,142.0,274.11,220.97
2018,12,18,8,45,509.0,61.5,0.25,10.2,183.0,330.24,267.95
2018,12,18,9,0,582.0,67.0,0.2,10.7,224.0,389.66,315.77
2018,12,18,9,15,696.5,60.0,0.25,11.15,273.5,456.98,369.24
2018,12,18,9,30,811.0,53.0,0.3,11.6,323.0,527.36,423.51
2018,12,18,9,45,829.5,55.5,0.35,12.05,355.0,558.98,446.98
2018,12,18,10,0,848.0,58.0,0.4,12.5,387.0,588.72,468.91
2018,12,18,10,15,863.0,59.5,0.45,12.85,413.5,612.94,486.52
2018,12,18,10,30,878.0,61.0,0.5,13.2,440.0,634.68,502.05
2018,12,18,10,45,887.5,62.0,0.5,13.55,459.5,649.58,511.75
2018,12,18,11,0,897.0,63.0,0.5,13.9,479.0,661.54,519.23
2018,12,18,11,15,902.0,63.0,0.55,14.05,491.0,666.32,522.54
2018,12,18,11,30,907.0,63.0,0.6,14.2,503.0,667.93,523.66
2018,12,18,11,45,887.5,68.5,0.65,14.4,502.5,656.72,515.12
2018,12,18,12,0,868.0,74.0,0.7,14.6,502.0,642.54,504.48
2018,12,18,12,15,888.0,69.0,0.75,14.65,504.5,638.71,502.0
2018,12,18,12,30,908.0,64.0,0.8,14.7,507.0,631.35,496.63
2018,12,18,12,45,904.0,63.0,0.85,14.7,496.5,610.51,481.13
2018,12,18,13,0,900.0,62.0,0.9,14.7,486.0,586.88,463.34
2018,12,18,13,15,891.5,61.0,0.9,14.65,468.5,558.11,440.94
2018,12,18,13,30,883.0,60.0,0.9,14.6,451.0,527.05,416.33
2018,12,18,13,45,869.0,59.0,0.95,14.55,426.5,491.18,387.8
2018,12,18,14,0,855.0,58.0,1.0,14.5,402.0,453.76,357.23
2018,12,18,14,15,836.0,56.5,1.0,14.3,371.5,412.39,322.64
2018,12,18,14,30,817.0,55.0,1.0,14.1,341.0,370.78,286.85
2018,12,18,14,45,789.5,53.0,1.0,13.9,306.0,324.65,246.66
2018,12,18,15,0,762.0,51.0,1.0,13.7,271.0,279.13,206.1
2018,12,18,15,15,721.5,47.5,1.0,13.7,232.0,229.76,162.18
2018,12,18,15,30,681.0,44.0,1.0,13.7,193.0,182.88,120.58
2018,12,18,15,45,616.0,39.5,0.95,12.35,152.5,134.11,80.3
2018,12,18,16,0,551.0,35.0,0.9,11.0,112.0,91.0,47.48
2018,12,18,16,15,428.0,28.0,1.0,10.55,75.5,48.5,21.0
2018,12,18,16,30,305.0,21.0,1.1,10.1,39.0,16.95,0.44
2018,12,18,16,45,152.5,10.5,1.2,9.6,19.5,10.32,0.0
2018,12,18,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,7,15,106.5,8.0,0.65,7.65,11.5,0.0,0.0
2018,12,19,7,30,213.0,16.0,0.6,7.9,23.0,75.83,0.0
2018,12,19,7,45,332.5,24.5,0.55,8.2,54.0,150.36,90.67
2018,12,19,8,0,452.0,33.0,0.5,8.5,85.0,220.64,167.78
2018,12,19,8,15,530.0,37.0,0.55,8.9,122.5,270.81,214.23
2018,12,19,8,30,608.0,41.0,0.6,9.3,160.0,329.56,265.7
2018,12,19,8,45,532.0,57.0,0.6,9.7,177.5,335.4,273.61
2018,12,19,9,0,456.0,73.0,0.6,10.1,195.0,331.52,272.36
2018,12,19,9,15,449.0,88.5,0.7,10.65,223.0,355.39,292.61
2018,12,19,9,30,442.0,104.0,0.8,11.2,251.0,380.29,312.6
2018,12,19,9,45,464.0,113.0,0.9,11.8,280.5,412.72,338.19
2018,12,19,10,0,486.0,122.0,1.0,12.4,310.0,444.52,362.68
2018,12,19,10,15,537.5,117.0,1.05,12.75,338.0,477.75,388.55
2018,12,19,10,30,589.0,112.0,1.1,13.1,366.0,514.63,416.68
2018,12,19,10,45,508.0,128.5,1.15,13.5,354.5,481.78,389.78
2018,12,19,11,0,427.0,145.0,1.2,13.9,343.0,449.49,363.49
2018,12,19,11,15,509.0,127.5,1.2,14.1,369.5,483.38,390.59
2018,12,19,11,30,591.0,110.0,1.2,14.3,396.0,519.87,418.58
2018,12,19,11,45,520.0,123.5,1.15,14.5,377.0,484.73,389.68
2018,12,19,12,0,449.0,137.0,1.1,14.7,358.0,444.99,357.83
2018,12,19,12,15,504.0,133.0,1.05,14.8,380.0,468.71,376.08
2018,12,19,12,30,559.0,129.0,1.0,14.9,402.0,492.47,393.36
2018,12,19,12,45,566.0,127.5,0.95,14.95,399.0,483.3,385.29
2018,12,19,13,0,573.0,126.0,0.9,15.0,396.0,471.95,375.71
2018,12,19,13,15,541.0,119.5,0.85,14.95,367.0,431.82,344.22
2018,12,19,13,30,509.0,113.0,0.8,14.9,338.0,391.74,312.57
2018,12,19,13,45,566.5,103.0,0.75,14.85,341.0,392.26,311.86
2018,12,19,14,0,624.0,93.0,0.7,14.8,344.0,387.51,305.99
2018,12,19,14,15,617.0,89.5,0.65,14.6,322.0,356.8,279.76
2018,12,19,14,30,610.0,86.0,0.6,14.4,300.0,325.07,252.25
2018,12,19,14,45,639.0,72.5,0.55,14.15,276.0,294.51,224.39
2018,12,19,15,0,668.0,59.0,0.5,13.9,252.0,260.52,192.57
2018,12,19,15,15,564.0,55.0,0.5,13.9,202.0,198.53,141.34
2018,12,19,15,30,460.0,51.0,0.5,13.9,152.0,145.5,98.26
2018,12,19,15,45,463.0,43.0,0.55,12.95,126.5,114.27,70.3
2018,12,19,16,0,466.0,35.0,0.6,12.0,101.0,82.2,43.5
2018,12,19,16,15,388.5,28.5,0.65,11.65,70.5,46.55,20.34
2018,12,19,16,30,311.0,22.0,0.7,11.3,40.0,18.46,1.74
2018,12,19,16,45,155.5,11.0,0.7,10.95,20.0,10.81,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
